ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv
54,2009-09-25,183.33333333333334,0.0,0.0,36.666666666666664,0.0
54,2009-09-26,498.0833333333333,0.0,0.0,99.61666666666666,0.0
54,2009-09-27,434.9166666666667,0.0,0.0,86.98333333333333,0.0
54,2009-09-28,498.0416666666667,0.0,0.0,99.60833333333333,0.0
54,2009-09-29,498.1666666666667,0.0,0.0,99.63333333333333,0.0
54,2009-09-30,498.0833333333333,0.0,0.0,99.61666666666666,0.0
54,2009-10-01,498.0833333333333,0.0,0.0,99.61666666666666,0.0
54,2009-10-02,498.0416666666667,0.0,0.0,99.60833333333333,0.0
54,2009-10-03,498.125,0.0,0.0,99.625,0.0
54,2009-10-04,465.9583333333333,0.0,0.0,93.19166666666666,0.0
54,2009-10-05,498.0416666666667,0.0,0.0,99.60833333333333,0.0
54,2009-10-06,498.0833333333333,0.0,0.0,99.61666666666666,0.0
54,2009-10-07,498.0833333333333,0.0,0.0,99.61666666666666,0.0
54,2009-10-08,498.0833333333333,0.0,0.0,99.61666666666666,0.0
54,2009-10-09,498.0833333333333,0.0,0.0,99.61666666666666,0.0
54,2009-10-10,498.0833333333333,0.0,0.0,99.61666666666666,0.0
54,2009-10-11,498.0416666666667,0.0,0.0,99.60833333333333,0.0
54,2009-10-12,498.125,0.0,0.0,99.625,0.0
54,2009-10-13,498.0416666666667,0.0,0.0,99.60833333333333,0.0
54,2009-10-14,498.125,0.0,0.0,99.625,0.0
54,2009-10-15,494.2083333333333,0.0,0.0,98.84166666666667,0.0
54,2009-10-16,498.125,0.0,0.0,99.625,0.0
54,2009-10-17,498.125,0.0,0.0,99.625,0.0
54,2009-10-18,498.0416666666667,0.0,0.0,99.60833333333333,0.0
54,2009-10-19,498.1666666666667,0.0,0.0,99.63333333333333,0.0
54,2009-10-20,498.0416666666667,0.0,0.0,99.60833333333333,0.0
54,2009-10-21,498.125,0.0,0.0,99.625,0.0
54,2009-10-22,487.2916666666667,0.0,0.0,97.45833333333334,0.0
54,2009-10-23,498.0416666666667,0.0,0.0,99.60833333333333,0.0
54,2009-10-24,498.0833333333333,0.0,0.0,99.61666666666666,0.0
54,2009-10-25,498.0416666666667,0.0,0.0,99.60833333333333,0.0
54,2009-10-26,498.1666666666667,0.0,0.0,99.63333333333333,0.0
54,2009-10-27,491.125,2994.3333333333335,817.1666666666666,98.225,93.29898836691527
54,2009-10-28,421.2916666666667,9870.541666666666,4722.75,84.25833333333334,24.27878338884363
54,2009-10-29,498.125,11787.125,5442.625,99.625,24.038949630776518
54,2009-10-30,498.125,12111.916666666666,3146.9583333333335,99.625,23.3943241160565
54,2009-10-31,498.0833333333333,12348.541666666666,1803.7083333333333,99.61666666666666,22.94411845753266
54,2009-11-01,498.0416666666667,12197.25,924.0,99.60833333333333,23.226768442795624
54,2009-11-02,498.0833333333333,12177.083333333334,1623.9583333333333,99.61666666666666,23.267181066438553
54,2009-11-03,498.0833333333333,12038.916666666666,2331.0,99.61666666666666,23.53421081169633
54,2009-11-04,498.0416666666667,11993.916666666666,1970.625,99.60833333333333,23.620532746924948
54,2009-11-05,238.29166666666666,7421.541666666667,4876.791666666667,47.65833333333334,18.264162507415538
54,2009-11-06,166.25,4405.5,5832.5,33.25,21.466017856467296
54,2009-11-07,478.25,11237.5,901.7916666666666,95.65,24.2086355209492
54,2009-11-08,483.125,11142.958333333334,343.8333333333333,96.625,24.66289435405768
54,2009-11-09,483.125,11131.958333333334,1852.9166666666667,96.625,24.68726489424218
54,2009-11-10,490.0416666666667,10886.708333333334,1048.8333333333333,98.00833333333333,25.604804150831225
54,2009-11-11,496.9166666666667,11104.791666666666,1724.75,99.38333333333334,25.45412578403967
54,2009-11-12,498.0416666666667,8191.083333333333,3709.875,99.60833333333333,34.586719467985176
54,2009-11-13,498.0416666666667,200.91666666666666,3510.0833333333335,99.60833333333333,1410.0507742292273
54,2009-11-14,498.125,0.0,1673.2916666666667,99.625,0.0
54,2009-11-15,498.0416666666667,526.5416666666666,2230.2916666666665,99.60833333333333,538.0442219936167
54,2009-11-16,498.0833333333333,149.41666666666666,3173.25,99.61666666666666,1896.216861870236
54,2009-11-17,480.75,3519.25,3102.0833333333335,96.15,77.70593876536194
54,2009-11-18,488.9166666666667,11025.583333333334,5843.75,97.78333333333333,25.224252433103818
54,2009-11-19,498.125,11188.083333333334,7152.083333333333,99.625,25.326063073061366
54,2009-11-20,498.0833333333333,11081.208333333334,7644.083333333333,99.61666666666666,25.56818663227411
54,2009-11-21,498.125,11062.333333333334,2594.5416666666665,99.625,25.61395463585139
54,2009-11-22,498.0833333333333,11176.666666666666,4139.458333333333,99.61666666666666,25.34981235709315
54,2009-11-23,498.0416666666667,11312.416666666666,4385.625,99.60833333333333,25.043517202091113
54,2009-11-24,498.125,11512.5,7166.166666666667,99.625,24.61238689829895
54,2009-11-25,498.0833333333333,11467.583333333334,5178.791666666667,99.61666666666666,24.70672281527882
54,2009-11-26,443.0,10332.333333333334,7250.125,88.6,24.38879568990547
54,2009-11-27,498.125,11432.666666666666,7391.708333333333,99.625,24.78425309055922
54,2009-11-28,498.0833333333333,11734.083333333334,2470.0833333333335,99.61666666666666,24.14559320308598
54,2009-11-29,250.58333333333334,6227.916666666667,8298.791666666666,50.11666666666667,22.887292879284583
54,2009-11-30,498.0833333333333,11512.0,11823.208333333334,99.61666666666666,24.61139704462976
54,2009-12-01,498.0833333333333,11618.333333333334,10247.916666666666,99.61666666666666,24.38614856787644
54,2009-12-02,491.4166666666667,11679.0,8209.208333333334,98.28333333333333,23.93477014774857
54,2009-12-03,286.9166666666667,6655.0,8500.083333333334,57.38333333333333,24.524081726354453
54,2009-12-04,331.25,8385.833333333334,8839.875,66.25,22.469566729603496
54,2009-12-05,498.0833333333333,11688.0,8332.208333333334,99.61666666666666,24.24079421438893
54,2009-12-06,498.0416666666667,11722.416666666666,7017.916666666667,99.60833333333333,24.167602077690656
54,2009-12-07,498.125,11807.75,6451.416666666667,99.625,23.99695997685136
54,2009-12-08,480.8333333333333,11146.666666666666,3739.4583333333335,96.16666666666667,24.537741726475275
54,2009-12-09,391.875,9580.5,6876.208333333333,78.375,23.267215959501073
54,2009-12-10,498.125,11283.333333333334,5046.666666666667,99.625,25.11226920236337
54,2009-12-11,498.0833333333333,11178.833333333334,6773.5,99.61666666666666,25.34489909004617
54,2009-12-12,498.0833333333333,11144.416666666666,5004.125,99.61666666666666,25.423170297034638
54,2009-12-13,498.0416666666667,11071.833333333334,4752.791666666667,99.60833333333333,25.58769562904869
54,2009-12-14,498.0833333333333,11911.5,4077.625,99.61666666666666,23.78595498281306
54,2009-12-15,400.125,9410.5,4657.5,80.025,24.186221507890124
54,2009-12-16,498.0833333333333,11388.666666666666,5795.5,99.61666666666666,24.87792566684228
54,2009-12-17,498.1666666666667,11751.833333333334,4535.5,99.63333333333333,24.113157285151726
54,2009-12-18,498.0416666666667,11779.5,3881.1666666666665,99.60833333333333,24.05048613174489
54,2009-12-19,498.0416666666667,12129.5,3683.75,99.60833333333333,23.35650285575571
54,2009-12-20,498.125,11910.75,4699.75,99.625,23.78944266034185
54,2009-12-21,498.0833333333333,11841.75,4315.958333333333,99.61666666666666,23.92605846076617
54,2009-12-22,498.0,11720.333333333334,5634.083333333333,99.6,24.16987571457012
54,2009-12-23,498.1666666666667,11719.0,4552.833333333333,99.63333333333333,24.180715552142296
54,2009-12-24,403.0,10192.75,2374.1666666666665,80.60000000000001,22.490479343978155
54,2009-12-25,249.625,7191.583333333333,951.125,49.925000000000004,19.744611756799035
54,2009-12-26,470.125,11083.75,3656.25,94.025,24.127463253261155
54,2009-12-27,498.0833333333333,11714.083333333334,2391.9166666666665,99.61666666666666,24.18681809882217
54,2009-12-28,498.0416666666667,12052.833333333334,4317.916666666667,99.60833333333333,23.505070845490458
54,2009-12-29,498.0416666666667,11568.833333333334,6301.416666666667,99.60833333333333,24.488441766431844
54,2009-12-30,497.9583333333333,11747.0,3732.4166666666665,99.59166666666667,24.112990432545427
54,2009-12-31,280.0833333333333,8047.75,2056.9166666666665,56.01666666666667,19.796929093362877
54,2010-01-01,498.25,11975.083333333334,4341.791666666667,99.65,23.667577121940695
54,2010-01-02,497.75,11864.666666666666,3220.9583333333335,99.55000000000001,23.86386399393156
54,2010-01-03,494.7916666666667,11907.666666666666,1088.4166666666667,98.95833333333334,23.636368142839814
54,2010-01-04,498.1666666666667,11961.333333333334,2546.4583333333335,99.63333333333333,23.690820885817267
54,2010-01-05,498.0416666666667,11709.916666666666,4509.5,99.60833333333333,24.1934002993664
54,2010-01-06,498.125,12026.083333333334,3683.625,99.625,23.56129558667618
54,2010-01-07,498.0,11891.833333333334,12090.833333333334,99.6,23.821305938248937
54,2010-01-08,498.1666666666667,11879.666666666666,12565.583333333334,99.63333333333333,23.853683230917444
54,2010-01-09,495.5416666666667,12077.333333333334,8191.708333333333,99.10833333333333,23.339640488150437
54,2010-01-10,498.0416666666667,12053.666666666666,5861.958333333333,99.60833333333333,23.503445816395196
54,2010-01-11,498.0833333333333,12165.5,3726.8333333333335,99.61666666666666,23.289334822060564
54,2010-01-12,498.0833333333333,12021.0,4186.75,99.61666666666666,23.569287312018783
54,2010-01-13,498.0833333333333,12132.666666666666,3905.7083333333335,99.61666666666666,23.352360248731614
54,2010-01-14,498.0833333333333,12092.166666666666,3158.1666666666665,99.61666666666666,23.430573741494726
54,2010-01-15,498.0833333333333,12168.0,2756.5,99.61666666666666,23.284549866681278
54,2010-01-16,480.125,11751.333333333334,3487.6666666666665,96.025,23.240860966131503
54,2010-01-17,498.0833333333333,12008.666666666666,3420.9166666666665,99.61666666666666,23.59349381927867
54,2010-01-18,498.0833333333333,12002.0,3853.75,99.61666666666666,23.60659913162621
54,2010-01-19,498.0416666666667,12008.25,4083.625,99.60833333333333,23.592338716206683
54,2010-01-20,498.125,11644.75,3770.9166666666665,99.625,24.332862806558037
54,2010-01-21,498.0416666666667,12329.833333333334,3521.6666666666665,99.60833333333333,22.977009804584185
54,2010-01-22,498.125,11919.166666666666,4672.041666666667,99.625,23.772643850940362
54,2010-01-23,498.1666666666667,11659.833333333334,3794.5416666666665,99.63333333333333,24.303418192560404
54,2010-01-24,498.1666666666667,11629.5,4017.375,99.63333333333333,24.366809024941364
54,2010-01-25,498.125,11641.833333333334,5130.208333333333,99.625,24.338958998439537
54,2010-01-26,498.125,11549.333333333334,3539.5416666666665,99.625,24.533892648926347
54,2010-01-27,413.4166666666667,9643.0,4532.375,82.68333333333334,24.387138914814436
54,2010-01-28,498.125,11438.833333333334,3532.375,99.625,24.77089191788207
54,2010-01-29,498.125,11523.666666666666,1228.2083333333333,99.625,24.5885369963264
54,2010-01-30,498.1666666666667,11465.0,3353.4166666666665,99.63333333333333,24.71642438338906
54,2010-01-31,498.0416666666667,11498.333333333334,733.5416666666666,99.60833333333333,24.63858832197903
54,2010-02-01,498.125,12006.833333333334,1046.7083333333333,99.625,23.599070321067174
54,2010-02-02,498.125,11585.666666666666,1873.4583333333333,99.625,24.456952915959373
54,2010-02-03,498.125,11617.0,1683.3333333333333,99.625,24.390987704800438
54,2010-02-04,498.1666666666667,11515.333333333334,2976.25,99.63333333333333,24.608389297361974
54,2010-02-05,498.125,11593.666666666666,2257.0416666666665,99.625,24.440076837928757
54,2010-02-06,498.1666666666667,11692.833333333334,2335.5833333333335,99.63333333333333,24.23482807607699
54,2010-02-07,498.125,11630.166666666666,2915.9166666666665,99.625,24.36337434258609
54,2010-02-08,498.1666666666667,11588.5,3934.0833333333335,99.63333333333333,24.453018557669722
54,2010-02-09,498.125,11887.666666666666,3436.25,99.625,23.835636724336148
54,2010-02-10,488.9166666666667,11799.666666666666,3860.7916666666665,97.78333333333333,23.569487603227966
54,2010-02-11,487.1666666666667,11520.5,3693.5,97.43333333333334,24.054219772482867
54,2010-02-12,343.0,7752.0,7520.583333333333,68.60000000000001,25.168967148262812
54,2010-02-13,498.0833333333333,11475.5,3553.625,99.61666666666666,24.689678251734374
54,2010-02-14,498.1666666666667,11440.166666666666,4935.0,99.63333333333333,24.770076679147063
54,2010-02-15,459.0,10481.833333333334,4756.5,91.8,24.909239795837244
54,2010-02-16,487.8333333333333,11375.166666666666,3483.6666666666665,97.56666666666666,24.394883103055875
54,2010-02-17,291.625,6788.166666666667,8009.833333333333,58.325,24.437529156129543
54,2010-02-18,492.7916666666667,11198.666666666666,3098.4166666666665,98.55833333333334,25.03122333511926
54,2010-02-19,384.7916666666667,8702.833333333334,7166.0,76.95833333333333,25.15069725057612
54,2010-02-20,498.0833333333333,11196.0,2525.6666666666665,99.61666666666666,25.306038118772577
54,2010-02-21,414.5416666666667,9526.166666666666,4617.583333333333,82.90833333333333,24.753410926628995
54,2010-02-22,498.0416666666667,11257.333333333334,3116.5,99.60833333333333,25.166057804295473
54,2010-02-23,485.7083333333333,10917.0,4051.1666666666665,97.14166666666667,25.307968331755777
54,2010-02-24,327.9583333333333,7384.5,6760.333333333333,65.59166666666667,25.262865724753798
54,2010-02-25,498.0416666666667,11392.5,1587.0833333333333,99.60833333333333,24.867474337405213
54,2010-02-26,342.6666666666667,8031.666666666667,6051.833333333333,68.53333333333333,24.268963132046757
54,2010-02-27,391.4583333333333,8989.0,2938.25,78.29166666666667,24.771893270787753
54,2010-02-28,469.7916666666667,10661.0,2827.8333333333335,93.95833333333333,25.06642526237897
54,2010-03-01,498.0833333333333,11123.333333333334,2515.8333333333335,99.61666666666666,25.47135775646789
54,2010-03-02,498.0833333333333,11080.166666666666,2757.4166666666665,99.61666666666666,25.57059034410834
54,2010-03-03,498.0833333333333,10970.666666666666,2111.5833333333335,99.61666666666666,25.825814545859664
54,2010-03-04,461.125,10307.166666666666,528.8333333333334,92.225,25.448629998544703
54,2010-03-05,366.75,8705.333333333334,284.75,73.35000000000001,23.964576313371115
54,2010-03-06,295.4166666666667,7488.166666666667,369.5833333333333,59.08333333333333,22.441120063507608
54,2010-03-07,306.1666666666667,7609.666666666667,266.9166666666667,61.23333333333333,22.88639084789814
54,2010-03-08,323.625,7879.0,275.3333333333333,64.725,23.36447360071075
54,2010-03-09,399.5833333333333,9306.666666666666,209.41666666666666,79.91666666666667,24.42295696036294
54,2010-03-10,331.0,7765.166666666667,954.3333333333334,66.2,24.247236590757872
54,2010-03-11,342.7083333333333,8262.666666666666,89.0,68.54166666666667,23.593342376687644
54,2010-03-12,320.0,7974.666666666667,110.0,64.0,22.82561444574486
54,2010-03-13,332.9583333333333,8301.833333333334,494.8333333333333,66.59166666666667,22.813972649950145
54,2010-03-14,261.375,6672.833333333333,1441.0833333333333,52.275000000000006,22.28121175412743
54,2010-03-15,358.125,8902.5,364.25,71.625,22.882722549845546
54,2010-03-16,486.5833333333333,11641.0,166.08333333333334,97.31666666666666,23.776721883381533
54,2010-03-17,498.0833333333333,11885.5,576.9166666666666,99.61666666666666,23.837987697427774
54,2010-03-18,490.5,11783.0,536.0,98.1,23.67926249681745
54,2010-03-19,452.9583333333333,11127.166666666666,95.66666666666667,90.59166666666667,23.155741828058456
54,2010-03-20,421.4583333333333,10602.333333333334,192.08333333333334,84.29166666666667,22.61196107251024
54,2010-03-21,498.0833333333333,12137.666666666666,585.4166666666666,99.61666666666666,23.342740458993582
54,2010-03-22,313.7083333333333,7766.833333333333,2585.0,62.74166666666666,22.975613005443375
54,2010-03-23,246.83333333333334,6339.833333333333,2606.5,49.36666666666667,22.14680109010927
54,2010-03-24,400.9583333333333,10305.0,560.5833333333334,80.19166666666668,22.132796242385034
54,2010-03-25,498.125,12419.333333333334,806.0833333333334,99.625,22.815242699554457
54,2010-03-26,473.5833333333333,11432.666666666666,705.5,94.71666666666667,23.563180311777167
54,2010-03-27,428.4166666666667,10653.333333333334,692.1666666666666,85.68333333333334,22.87525161660409
54,2010-03-28,276.0416666666667,7109.166666666667,5415.666666666667,55.208333333333336,22.087216231000664
54,2010-03-29,304.0833333333333,7773.0,3928.5,60.81666666666666,22.253021498920763
54,2010-03-30,475.7916666666667,11989.333333333334,1779.3333333333333,95.15833333333333,22.5739123433793
54,2010-03-31,336.125,8639.833333333334,3754.4166666666665,67.225,22.129952834738326
54,2010-04-01,495.7083333333333,12353.833333333334,4371.75,99.14166666666667,22.824933443960262
54,2010-04-02,329.9166666666667,7451.333333333333,9258.666666666666,65.98333333333333,25.185773985267364
54,2010-04-03,415.7083333333333,9267.666666666666,6872.666666666667,83.14166666666667,25.51545771439533
54,2010-04-04,498.1666666666667,11271.5,3277.0833333333335,99.63333333333333,25.140735976183787
54,2010-04-05,498.0833333333333,12132.833333333334,4368.666666666667,99.61666666666666,23.352039461333117
54,2010-04-06,492.0833333333333,11590.333333333334,5532.083333333333,98.41666666666666,24.150591249412827
54,2010-04-07,468.5833333333333,11373.0,7268.5,93.71666666666667,23.436720253622127
54,2010-04-08,31.291666666666668,2763.8333333333335,8735.75,6.258333333333334,6.4402374922109
54,2010-04-09,188.70833333333334,4983.166666666667,8673.5,37.74166666666667,21.54124023099992
54,2010-04-10,220.45833333333334,5843.833333333333,8994.833333333334,44.09166666666667,21.459210326174787
54,2010-04-11,280.8333333333333,7577.833333333333,8732.333333333334,56.166666666666664,21.080875506777808
54,2010-04-12,350.7083333333333,9199.833333333334,8735.25,70.14166666666667,21.68458743213947
54,2010-04-13,423.375,10980.166666666666,8829.916666666666,84.675,21.933165480183966
54,2010-04-14,394.4166666666667,10774.333333333334,7865.166666666667,78.88333333333334,20.82331595664594
54,2010-04-15,423.375,10854.666666666666,8709.416666666666,84.675,22.186753393317773
54,2010-04-16,292.0,7656.0,9539.583333333334,58.4,21.695315221177292
54,2010-04-17,149.41666666666666,4737.5,9715.333333333334,29.883333333333333,17.940513046027558
54,2010-04-18,149.41666666666666,4906.833333333333,9384.25,29.883333333333333,17.321391370311247
54,2010-04-19,147.125,4518.833333333333,9476.75,29.425,18.520179434219745
54,2010-04-20,0.0,19.666666666666668,7095.583333333333,0.0,0.0
54,2010-04-21,0.041666666666666664,63.5,8256.416666666666,0.008333333333333333,0.3732502187226597
54,2010-04-22,187.16666666666666,4648.166666666667,7828.833333333333,37.43333333333334,22.905082051465932
54,2010-04-23,393.0833333333333,10164.5,6529.583333333333,78.61666666666667,21.998022802673795
54,2010-04-24,390.625,9975.166666666666,6228.583333333333,78.125,22.275369250304923
54,2010-04-25,369.5,9463.5,6995.833333333333,73.9,22.209955795072293
54,2010-04-26,430.4583333333333,10608.0,7374.416666666667,86.09166666666667,23.082489499539136
54,2010-04-27,197.33333333333334,5305.666666666667,7860.916666666667,39.46666666666667,21.15658310820716
54,2010-04-28,295.0833333333333,7560.833333333333,7070.166666666667,59.01666666666666,22.200361879569417
54,2010-04-29,289.7916666666667,7640.5,7972.333333333333,57.958333333333336,21.574917835511055
54,2010-04-30,498.0416666666667,12693.666666666666,6734.416666666667,99.60833333333333,22.31842924730618
54,2010-05-01,498.125,11915.0,8016.0,99.625,23.78095712687089
54,2010-05-02,498.1666666666667,11960.666666666666,8434.333333333334,99.63333333333333,23.69214137078944
54,2010-05-03,352.5,8591.666666666666,7653.75,70.5,23.33816682832202
54,2010-05-04,290.4166666666667,7458.666666666667,9141.916666666666,58.08333333333333,22.14855388213562
54,2010-05-05,498.0416666666667,12370.666666666666,6735.916666666667,99.60833333333333,22.90116685079399
54,2010-05-06,494.1666666666667,11794.833333333334,8283.0,98.83333333333333,23.832339489512826
54,2010-05-07,498.0833333333333,11716.333333333334,8161.416666666667,99.61666666666666,24.182173271880664
54,2010-05-08,442.3333333333333,10577.666666666666,8695.416666666666,88.46666666666667,23.78728242943728
54,2010-05-09,498.0416666666667,11832.0,8641.666666666666,99.60833333333333,23.94377124652543
54,2010-05-10,498.125,11859.0,8746.583333333334,99.625,23.89325441999044
54,2010-05-11,498.0416666666667,11918.333333333334,8369.666666666666,99.60833333333333,23.7703287419009
54,2010-05-12,498.125,11972.5,8924.75,99.625,23.66674497111436
54,2010-05-13,498.0416666666667,11841.333333333334,9173.833333333334,99.60833333333333,23.924898777352404
54,2010-05-14,498.0833333333333,12037.333333333334,7631.333333333333,99.61666666666666,23.537306389381186
54,2010-05-15,498.0833333333333,11984.0,9681.0,99.61666666666666,23.642056306556892
54,2010-05-16,409.9166666666667,9982.333333333334,7575.333333333333,81.98333333333333,23.358693413920147
54,2010-05-17,498.0416666666667,12112.166666666666,7485.666666666667,99.60833333333333,23.389927598053383
54,2010-05-18,495.375,11822.833333333334,9243.0,99.075,23.83403407248686
54,2010-05-19,498.0833333333333,11937.5,9124.916666666666,99.61666666666666,23.7341489237929
54,2010-05-20,498.0833333333333,11873.5,6503.916666666667,99.61666666666666,23.862079654506065
54,2010-05-21,481.125,11464.666666666666,5930.166666666667,96.22500000000001,23.871600061057162
54,2010-05-22,498.0833333333333,12075.0,7097.166666666667,99.61666666666666,23.46388428801472
54,2010-05-23,498.125,12031.333333333334,7925.833333333333,99.625,23.55101436526847
54,2010-05-24,493.9583333333333,11833.333333333334,6498.166666666667,98.79166666666667,23.744785798122063
54,2010-05-25,481.1666666666667,11553.5,6555.833333333333,96.23333333333333,23.690105932305265
54,2010-05-26,498.0416666666667,12045.166666666666,5971.333333333333,99.60833333333333,23.520031663230526
54,2010-05-27,491.7083333333333,12023.833333333334,5710.5,98.34166666666667,23.26213966242971
54,2010-05-28,498.125,12061.166666666666,7194.166666666667,99.625,23.492760857849575
54,2010-05-29,466.875,11394.5,6492.916666666667,93.375,23.30721510377814
54,2010-05-30,498.125,11899.166666666666,5951.583333333333,99.625,23.81260067231599
54,2010-05-31,498.0833333333333,11985.0,5697.333333333333,99.61666666666666,23.64008366940157
54,2010-06-01,448.0416666666667,10817.0,8373.833333333334,89.60833333333333,23.561156949452
54,2010-06-02,498.0833333333333,11838.333333333334,6661.666666666667,99.61666666666666,23.9329637711765
54,2010-06-03,498.0833333333333,11938.666666666666,8222.666666666666,99.61666666666666,23.731829582681858
54,2010-06-04,498.0833333333333,11803.333333333334,6656.5,99.61666666666666,24.003931328250026
54,2010-06-05,498.125,11979.666666666666,9647.333333333334,99.625,23.652586674643146
54,2010-06-06,498.0833333333333,11835.166666666666,10627.5,99.61666666666666,23.939367375007627
54,2010-06-07,498.0416666666667,12027.166666666666,9931.25,99.60833333333333,23.555232021026477
54,2010-06-08,498.125,12018.333333333334,9505.75,99.625,23.576489044515327
54,2010-06-09,498.0833333333333,12169.666666666666,9791.75,99.61666666666666,23.281360988614683
54,2010-06-10,467.5,11190.0,11385.083333333334,93.5,23.76493148644623
54,2010-06-11,498.125,9484.0,7460.75,99.625,29.87664531491635
54,2010-06-12,498.0833333333333,9782.333333333334,3755.0833333333335,99.61666666666666,28.96306976295135
54,2010-06-13,498.0416666666667,9737.333333333334,5055.0,99.60833333333333,29.094485285727323
54,2010-06-14,498.0833333333333,9557.666666666666,8196.166666666666,99.61666666666666,29.643888268870832
54,2010-06-15,498.0416666666667,9113.333333333334,7261.166666666667,99.60833333333333,31.086616831260667
54,2010-06-16,468.4583333333333,9072.0,8257.166666666666,93.69166666666666,29.37331517612189
54,2010-06-17,400.2916666666667,7625.333333333333,6557.5,80.05833333333334,29.860890416448093
54,2010-06-18,481.625,9197.666666666666,574.0,96.325,29.786288642046898
54,2010-06-19,498.0833333333333,9613.666666666666,168.0,99.61666666666666,29.471211411994503
54,2010-06-20,498.0833333333333,9523.333333333334,1465.1666666666667,99.61666666666666,29.75075982965815
54,2010-06-21,496.0,9389.0,5366.666666666667,99.2,30.050200589342136
54,2010-06-22,498.0416666666667,9380.666666666666,8064.0,99.60833333333333,30.200700169379104
54,2010-06-23,498.0833333333333,9539.333333333334,6520.166666666667,99.61666666666666,29.700859890045894
54,2010-06-24,491.1666666666667,9370.666666666666,6486.5,98.23333333333333,29.815591799468788
54,2010-06-25,498.0833333333333,9513.333333333334,5423.666666666667,99.61666666666666,29.782032527446862
54,2010-06-26,498.0833333333333,9543.333333333334,6015.0,99.61666666666666,29.68841104901618
54,2010-06-27,498.0833333333333,9646.333333333334,5978.166666666667,99.61666666666666,29.37140911342249
54,2010-06-28,383.7083333333333,7457.666666666667,9916.0,76.74166666666666,29.26734326345744
54,2010-06-29,483.625,9039.0,7221.166666666667,96.72500000000001,30.43500617693698
54,2010-06-30,498.0833333333333,9405.666666666666,4682.833333333333,99.61666666666666,30.122947454844006
54,2010-07-01,492.4583333333333,9401.333333333334,4906.833333333333,98.49166666666666,29.796487939063017
54,2010-07-02,478.4583333333333,9055.0,5277.666666666667,95.69166666666666,30.056659150868153
54,2010-07-03,498.0833333333333,9439.0,4471.5,99.61666666666666,30.016569846146602
54,2010-07-04,498.0833333333333,9544.0,8173.5,99.61666666666666,29.6863372566825
54,2010-07-05,498.125,9536.333333333334,8225.666666666666,99.625,29.7126887517914
54,2010-07-06,488.25,9411.666666666666,9053.333333333334,97.65,29.509425358597486
54,2010-07-07,498.0416666666667,9314.333333333334,6315.166666666667,99.60833333333333,30.415778698302496
54,2010-07-08,485.2083333333333,9634.666666666666,6900.5,97.04166666666667,28.646831609235168
54,2010-07-09,498.0833333333333,9671.333333333334,7314.666666666667,99.61666666666666,29.295485225523315
54,2010-07-10,498.0416666666667,9448.666666666666,7248.333333333333,99.60833333333333,29.983352295444394
54,2010-07-11,462.2916666666667,8792.0,7138.5,92.45833333333333,29.909794099433835
54,2010-07-12,498.0833333333333,9525.333333333334,6150.666666666667,99.61666666666666,29.74451316955954
54,2010-07-13,446.875,8566.666666666666,7656.5,89.375,29.672847762645908
54,2010-07-14,498.0416666666667,8741.333333333334,5869.833333333333,99.60833333333333,32.40955247737441
54,2010-07-15,498.0833333333333,9534.666666666666,8287.5,99.61666666666666,29.715396739383777
54,2010-07-16,498.125,9524.666666666666,7029.166666666667,99.625,29.749083519983206
54,2010-07-17,498.0833333333333,9021.333333333334,7068.833333333333,99.61666666666666,31.406266935166027
54,2010-07-18,498.0833333333333,9909.0,5320.666666666667,99.61666666666666,28.59283507697828
54,2010-07-19,483.0833333333333,9177.333333333334,6385.333333333333,96.61666666666666,29.942674282047555
54,2010-07-20,420.0416666666667,7858.666666666667,8570.666666666666,84.00833333333333,30.403847309410704
54,2010-07-21,421.375,7985.0,7491.666666666667,84.275,30.017801607180132
54,2010-07-22,495.375,9439.333333333334,6549.833333333333,99.075,29.852300215410693
54,2010-07-23,459.7083333333333,8847.333333333334,6355.0,91.94166666666666,29.556637436264538
54,2010-07-24,498.0833333333333,9437.0,5502.0,99.61666666666666,30.022931310562445
54,2010-07-25,498.0833333333333,9419.333333333334,7789.333333333333,99.61666666666666,30.07924157170831
54,2010-07-26,498.0416666666667,9451.666666666666,7270.333333333333,99.60833333333333,29.97383544936225
54,2010-07-27,498.0833333333333,9436.666666666666,5938.166666666667,99.61666666666666,30.023991816790296
54,2010-07-28,498.0416666666667,9484.333333333334,6288.833333333333,99.60833333333333,29.870597271523803
54,2010-07-29,498.125,9307.666666666666,7019.0,99.625,30.44265703900011
54,2010-07-30,498.0416666666667,9596.333333333334,4746.333333333333,99.60833333333333,29.521973815230357
54,2010-07-31,498.125,9552.333333333334,4730.333333333333,99.625,29.66292049063056
54,2010-08-01,468.375,8975.0,5826.666666666667,93.675,29.685494428969356
54,2010-08-02,490.4166666666667,9322.0,5806.333333333333,98.08333333333333,29.92548243104722
54,2010-08-03,494.625,9442.666666666666,4307.333333333333,98.925,29.79658156241175
54,2010-08-04,434.1666666666667,8324.666666666666,6184.333333333333,86.83333333333333,29.667070419903368
54,2010-08-05,498.125,9491.666666666666,5700.333333333333,99.625,29.85251316944688
54,2010-08-06,498.1666666666667,9347.333333333334,5566.666666666667,99.63333333333333,30.31600515892827
54,2010-08-07,392.2083333333333,7384.333333333333,6773.666666666667,78.44166666666666,30.21277121984983
54,2010-08-08,223.125,4242.0,10563.666666666666,44.625,29.920070132013198
54,2010-08-09,434.375,8290.666666666666,4992.5,86.875,29.803029008523644
54,2010-08-10,498.0833333333333,9454.333333333334,5724.166666666667,99.61666666666666,29.967888034881124
54,2010-08-11,491.4583333333333,9222.333333333334,7015.666666666667,98.29166666666667,30.313140052529487
54,2010-08-12,484.8333333333333,9005.0,7595.166666666667,96.96666666666667,30.626247763588125
54,2010-08-13,493.0416666666667,9161.666666666666,6699.5,98.60833333333333,30.612174064641316
54,2010-08-14,498.0833333333333,9333.0,6299.666666666667,99.61666666666666,30.357484493493818
54,2010-08-15,498.0833333333333,9378.333333333334,6990.5,99.61666666666666,30.210741366032817
54,2010-08-16,498.125,9364.666666666666,7003.5,99.625,30.25736144728412
54,2010-08-17,480.8333333333333,9085.666666666666,6134.666666666667,96.16666666666667,30.103902972936613
54,2010-08-18,492.1666666666667,9348.0,6309.333333333333,98.43333333333332,29.948738292207487
54,2010-08-19,483.5416666666667,9111.666666666666,8254.666666666666,96.70833333333333,30.18708081824279
54,2010-08-20,395.9583333333333,7356.666666666667,10844.0,79.19166666666668,30.616352325932638
54,2010-08-21,467.5416666666667,8742.333333333334,6314.0,93.50833333333334,30.421315978444607
54,2010-08-22,323.875,6111.333333333333,10877.666666666666,64.775,30.145777653539874
54,2010-08-23,498.0833333333333,9320.0,7498.666666666667,99.61666666666666,30.399828624225083
54,2010-08-24,498.0416666666667,9299.0,7541.333333333333,99.60833333333333,30.465931969984823
54,2010-08-25,482.2083333333333,9195.666666666666,6052.666666666667,96.44166666666666,29.828851300733433
54,2010-08-26,498.1666666666667,9444.0,5839.333333333333,99.63333333333333,30.005697326933035
54,2010-08-27,498.0833333333333,9267.333333333334,6908.833333333333,99.61666666666666,30.572592199601946
54,2010-08-28,463.75,8726.0,6311.166666666667,92.75,30.231086217434484
54,2010-08-29,496.9166666666667,9348.666666666666,6600.5,99.38333333333334,30.23562332121039
54,2010-08-30,347.875,6679.666666666667,13143.833333333334,69.575,29.624666275762262
54,2010-08-31,498.0833333333333,9415.0,9288.666666666666,99.61666666666666,30.093085796896208
54,2010-09-01,498.1666666666667,9596.333333333334,7525.5,99.63333333333333,29.52938332928086
54,2010-09-02,280.2916666666667,5499.0,14251.5,56.05833333333333,28.994224960093756
54,2010-09-03,247.5,4986.333333333333,14615.833333333334,49.5,28.23442409251955
54,2010-09-04,472.0416666666667,8722.666666666666,8195.833333333334,94.40833333333333,30.78336533807195
54,2010-09-05,330.75,6153.333333333333,11106.833333333334,66.14999999999999,30.575562026002167
54,2010-09-06,498.125,9352.0,4457.666666666667,99.625,30.298343046050757
54,2010-09-07,498.0833333333333,9644.0,3605.5,99.61666666666666,29.378515426978204
54,2010-09-08,498.0416666666667,9384.666666666666,6456.333333333333,99.60833333333333,30.187827810139474
54,2010-09-09,498.0833333333333,9357.0,5163.833333333333,99.61666666666666,30.27961983304241
54,2010-09-10,374.2916666666667,7218.333333333333,6232.0,74.85833333333333,29.4956697837297
54,2010-09-11,498.0833333333333,9441.0,6082.666666666667,99.61666666666666,30.01021107698102
54,2010-09-12,479.25,9030.333333333334,6927.166666666667,95.85000000000001,30.188628142187447
54,2010-09-13,485.375,9116.0,8701.5,97.075,30.287130228901564
54,2010-09-14,441.7083333333333,8678.333333333334,8530.166666666666,88.34166666666667,28.952382209845716
54,2010-09-15,346.625,6598.333333333333,4904.5,69.325,29.88206933569083
54,2010-09-16,456.5,8825.0,4857.166666666667,91.3,29.424636449480644
54,2010-09-17,482.875,9245.0,6658.166666666667,96.575,29.710697223724537
54,2010-09-18,498.0833333333333,9368.666666666666,5546.333333333333,99.61666666666666,30.241913055338127
54,2010-09-19,498.0833333333333,9549.333333333334,3649.6666666666665,99.61666666666666,29.669757341990135
54,2010-09-20,498.0833333333333,9512.0,4384.0,99.61666666666666,29.78620718858051
54,2010-09-21,479.75,9122.333333333334,5873.666666666667,95.95,29.915349691233967
54,2010-09-22,491.7916666666667,9381.333333333334,7265.0,98.35833333333333,29.819587804386966
54,2010-09-23,498.0833333333333,9568.0,5758.833333333333,99.61666666666666,29.611873200018586
54,2010-09-24,498.0833333333333,9605.0,7896.833333333333,99.61666666666666,29.49780351668691
54,2010-09-25,492.5833333333333,9520.0,5835.0,98.51666666666667,29.432544059290382
54,2010-09-26,494.0833333333333,9491.666666666666,5042.0,98.81666666666666,29.61029704419081
54,2010-09-27,494.8333333333333,9607.666666666666,5116.333333333333,98.96666666666667,29.297196104962474
54,2010-09-28,246.75,4846.0,14096.5,49.35,28.96401671481635
54,2010-09-29,253.33333333333334,4655.333333333333,15162.5,50.66666666666667,30.954699508329746
54,2010-09-30,498.0833333333333,9586.0,6113.0,99.61666666666666,29.55626984954911
54,2010-10-01,491.0416666666667,9109.666666666666,8803.0,98.20833333333333,30.66202949857904
54,2010-10-02,491.5833333333333,9214.333333333334,4800.166666666667,98.31666666666666,30.34717499306636
54,2010-10-03,498.0833333333333,9469.666666666666,3478.1666666666665,99.61666666666666,29.919363875297737
54,2010-10-04,372.3333333333333,7326.666666666667,5380.666666666667,74.46666666666667,28.907499241734907
54,2010-10-05,496.0416666666667,9327.666666666666,6406.333333333333,99.20833333333333,30.250334280336872
54,2010-10-06,498.0416666666667,9622.666666666666,5882.0,99.60833333333333,29.44118415431158
54,2010-10-07,498.0833333333333,9490.666666666666,7459.333333333333,99.61666666666666,29.853161292966192
54,2010-10-08,498.0833333333333,9288.333333333334,11038.0,99.61666666666666,30.503470602308752
54,2010-10-09,498.0833333333333,9358.666666666666,7324.666666666667,99.61666666666666,30.274227394690605
54,2010-10-10,461.0416666666667,8803.333333333334,8541.0,92.20833333333334,29.79051890066894
54,2010-10-11,455.8333333333333,8639.666666666666,8361.5,91.16666666666666,30.011944262252914
54,2010-10-12,448.2916666666667,8433.333333333334,9261.833333333334,89.65833333333333,30.237538702239785
54,2010-10-13,445.1666666666667,8287.666666666666,7004.833333333333,89.03333333333333,30.554515411119603
54,2010-10-14,459.75,8610.0,8730.5,91.95,30.374114401858304
54,2010-10-15,498.0833333333333,9324.666666666666,9125.166666666666,99.61666666666666,30.384614582588597
54,2010-10-16,498.0833333333333,9384.333333333334,5695.0,99.61666666666666,30.191425721355923
54,2010-10-17,488.4166666666667,9319.0,7644.833333333333,97.68333333333334,29.813035793063154
54,2010-10-18,438.125,8261.0,4844.0,87.625,30.16827311060001
54,2010-10-19,498.0416666666667,9237.0,256.1666666666667,99.60833333333333,30.67042344796892
54,2010-10-20,453.9166666666667,8433.333333333334,286.0,90.78333333333333,30.616948287220026
54,2010-10-21,413.0416666666667,7893.0,9863.333333333334,82.60833333333333,29.76711871982206
54,2010-10-22,417.2916666666667,7955.333333333333,9815.5,83.45833333333333,29.837770433531663
54,2010-10-23,340.2916666666667,6584.333333333333,13487.5,68.05833333333334,29.398457407313654
54,2010-10-24,498.0833333333333,9582.0,8761.5,99.61666666666666,29.568608096198894
54,2010-10-25,470.3333333333333,9027.666666666666,11801.333333333334,94.06666666666666,29.63570628561582
54,2010-10-26,498.0833333333333,9510.0,11047.5,99.61666666666666,29.792471375160652
54,2010-10-27,498.125,9467.333333333334,8901.333333333334,99.625,29.929241338638125
54,2010-10-28,319.1666666666667,6122.666666666667,8504.833333333334,63.83333333333333,29.65254337253194
54,2010-10-29,498.0833333333333,9484.666666666666,5021.5,99.61666666666666,29.87204640238045
54,2010-10-30,498.125,9482.666666666666,6364.166666666667,99.625,29.880846193053994
54,2010-10-31,498.0833333333333,9307.0,6490.666666666667,99.61666666666666,30.442291047359817
54,2010-11-01,498.0833333333333,9159.333333333334,6957.333333333333,99.61666666666666,30.933081313535677
54,2010-11-02,498.0833333333333,9249.0,7770.833333333333,99.61666666666666,30.633193077930347
54,2010-11-03,383.2916666666667,7201.0,6851.166666666667,76.65833333333333,30.2776109413816
54,2010-11-04,498.0833333333333,9403.666666666666,8693.666666666666,99.61666666666666,30.129354093556888
54,2010-11-05,498.0833333333333,9342.0,8846.333333333334,99.61666666666666,30.328238361997194
54,2010-11-06,498.0833333333333,9156.666666666666,10749.0,99.61666666666666,30.942089855600045
54,2010-11-07,498.125,9278.666666666666,8707.333333333334,99.625,30.5378040127892
54,2010-11-08,483.5416666666667,9203.666666666666,7683.666666666667,96.70833333333333,29.885330272958843
54,2010-11-09,498.0833333333333,9497.666666666666,7039.0,99.61666666666666,29.8311588226348
54,2010-11-10,498.0833333333333,9485.666666666666,7740.333333333333,99.61666666666666,29.868897225053004
54,2010-11-11,498.0833333333333,9448.666666666666,8150.5,99.61666666666666,29.985860732848845
54,2010-11-12,498.0833333333333,9446.666666666666,10494.5,99.61666666666666,29.992209186073865
54,2010-11-13,461.3333333333333,8690.333333333334,10176.833333333334,92.26666666666667,30.196974927441726
54,2010-11-14,498.0416666666667,9402.333333333334,8043.166666666667,99.60833333333333,30.131105901608347
54,2010-11-15,119.95833333333333,2422.0,17234.5,23.991666666666667,28.173533695751907
54,2010-11-16,0.0,27.333333333333332,18871.5,0.0,0.0
54,2010-11-17,2.0833333333333335,89.66666666666667,17279.0,0.4166666666666667,13.216387856257741
54,2010-11-18,498.0416666666667,9315.333333333334,6191.166666666667,99.60833333333333,30.412513567833205
54,2010-11-19,498.0833333333333,9279.666666666666,6084.166666666667,99.61666666666666,30.531959062226854
54,2010-11-20,496.2916666666667,9349.666666666666,6347.166666666667,99.25833333333334,30.19436447526353
54,2010-11-21,498.0833333333333,9290.333333333334,8206.5,99.61666666666666,30.496903890543344
54,2010-11-22,498.0833333333333,9398.333333333334,9452.666666666666,99.61666666666666,30.14645179405332
54,2010-11-23,498.0833333333333,9417.333333333334,10843.0,99.61666666666666,30.08562963094058
54,2010-11-24,498.125,9240.333333333334,11387.333333333334,99.625,30.66448946646947
54,2010-11-25,498.0,9472.666666666666,7821.333333333333,99.6,29.904884228306006
54,2010-11-26,498.0833333333333,9587.0,8212.0,99.61666666666666,29.553186896607674
54,2010-11-27,498.125,9250.0,10112.666666666666,99.625,30.632443693693695
54,2010-11-28,484.375,9060.0,7303.0,96.875,30.411550312729947
54,2010-11-29,498.0833333333333,9394.0,8070.0,99.61666666666666,30.16035797080879
54,2010-11-30,498.0416666666667,9375.333333333334,9230.833333333334,99.60833333333333,30.217880401289438
54,2010-12-01,491.7916666666667,9222.666666666666,9322.5,98.35833333333333,30.332603699821693
54,2010-12-02,498.0833333333333,9164.0,9940.0,99.61666666666666,30.91732898055192
54,2010-12-03,498.0833333333333,9366.666666666666,8498.333333333334,99.61666666666666,30.248370403321474
54,2010-12-04,498.0416666666667,9459.0,8524.666666666666,99.60833333333333,29.95059746155924
54,2010-12-05,498.0833333333333,9320.333333333334,11187.166666666666,99.61666666666666,30.398741401714297
54,2010-12-06,498.0416666666667,9329.333333333334,12458.5,99.60833333333333,30.366875238197323
54,2010-12-07,495.625,9464.0,10230.666666666666,99.125,29.789520375457872
54,2010-12-08,498.0416666666667,9309.0,11540.5,99.60833333333333,30.433204575022977
54,2010-12-09,487.5833333333333,9283.666666666666,8311.5,97.51666666666667,29.87544283269302
54,2010-12-10,261.0416666666667,4976.0,13099.166666666666,52.208333333333336,29.841077449535554
54,2010-12-11,498.0833333333333,9047.666666666666,7970.5,99.61666666666666,31.314858649866757
54,2010-12-12,498.0833333333333,9135.666666666666,8945.833333333334,99.61666666666666,31.013215905912112
54,2010-12-13,477.0416666666667,8723.0,11527.333333333334,95.40833333333333,31.108242736316505
54,2010-12-14,498.0833333333333,9166.333333333334,10550.5,99.61666666666666,30.909458828805903
54,2010-12-15,498.0416666666667,9190.666666666666,10568.5,99.60833333333333,30.825043673533536
54,2010-12-16,492.8333333333333,9224.0,10044.166666666666,98.56666666666666,30.392457478076512
54,2010-12-17,498.0833333333333,9274.0,10603.333333333334,99.61666666666666,30.550614921045693
54,2010-12-18,498.0833333333333,9337.666666666666,10298.333333333334,99.61666666666666,30.342312795249825
54,2010-12-19,498.125,9399.666666666666,9767.666666666666,99.625,30.144697063725665
54,2010-12-20,496.625,9292.666666666666,12017.666666666666,99.325,30.399977132505917
54,2010-12-21,490.9583333333333,9156.333333333334,12312.333333333334,98.19166666666666,30.50057868263619
54,2010-12-22,498.0833333333333,9481.0,7927.333333333333,99.61666666666666,29.883599069484003
54,2010-12-23,498.0416666666667,9360.0,9462.333333333334,99.60833333333333,30.26738262701804
54,2010-12-24,488.125,9162.0,9721.0,97.625,30.305803409008224
54,2010-12-25,498.0833333333333,9206.333333333334,9077.666666666666,99.61666666666666,30.775162327866084
54,2010-12-26,489.2083333333333,9172.333333333334,11887.666666666666,97.84166666666667,30.33884583469612
54,2010-12-27,498.0833333333333,9337.0,11100.0,99.61666666666666,30.344479252198543
54,2010-12-28,496.5833333333333,9412.666666666666,9410.0,99.31666666666666,30.009896534221024
54,2010-12-29,496.8333333333333,9428.333333333334,7200.0,99.36666666666667,29.97511342879029
54,2010-12-30,482.375,8939.0,8543.666666666666,96.475,30.695936812469704
54,2010-12-31,157.875,2965.0,13528.666666666666,31.574999999999996,30.288216694772345
54,2011-01-01,336.0833333333333,6314.0,10375.333333333334,67.21666666666667,30.27801754478584
54,2011-01-02,428.625,8030.0,8889.0,85.725,30.36316158156911
54,2011-01-03,452.4166666666667,8620.333333333334,8657.0,90.48333333333333,29.85379690138304
54,2011-01-04,450.5,8543.0,8831.0,90.10000000000001,29.996420071013308
54,2011-01-05,481.375,8976.666666666666,10134.0,96.275,30.503766709988856
54,2011-01-06,489.7916666666667,9040.666666666666,10211.333333333334,97.95833333333334,30.817398391219918
54,2011-01-07,498.125,9252.666666666666,9639.0,99.625,30.623615264068015
54,2011-01-08,498.125,9185.0,10647.333333333334,99.625,30.849222010524407
54,2011-01-09,498.125,9223.0,10679.0,99.625,30.722119068271354
54,2011-01-10,498.1666666666667,9218.0,11166.666666666666,99.63333333333333,30.741354475543027
54,2011-01-11,498.125,9173.333333333334,10989.666666666666,99.625,30.88845612281977
54,2011-01-12,476.125,8886.0,9597.333333333334,95.22500000000001,30.478929870958062
54,2011-01-13,498.0833333333333,8903.333333333334,10909.666666666666,99.61666666666666,31.822508735804316
54,2011-01-14,498.0416666666667,8887.0,9535.666666666666,99.60833333333333,31.87832805096083
54,2011-01-15,498.0833333333333,8690.333333333334,10964.666666666666,99.61666666666666,32.602478168590906
54,2011-01-16,498.0416666666667,8745.0,10273.0,99.60833333333333,32.395963566482436
54,2011-01-17,490.25,8443.333333333334,11671.333333333334,98.05,33.028488945913935
54,2011-01-18,498.0833333333333,8537.333333333334,11060.0,99.61666666666666,33.18675653339581
54,2011-01-19,492.3333333333333,8694.333333333334,8982.666666666666,98.46666666666667,32.211280655343835
54,2011-01-20,498.0833333333333,8763.666666666666,8504.333333333334,99.61666666666666,32.32966446058854
54,2011-01-21,498.125,8745.333333333334,10083.666666666666,99.625,32.40014912715353
54,2011-01-22,498.1666666666667,8542.333333333334,11122.666666666666,99.63333333333333,33.17288081580625
54,2011-01-23,498.125,8660.333333333334,8762.666666666666,99.625,32.718152207382325
54,2011-01-24,375.7916666666667,6466.666666666667,13032.666666666666,75.15833333333333,33.056107173539516
54,2011-01-25,498.0833333333333,8325.666666666666,9248.333333333334,99.61666666666666,34.030476371595206
54,2011-01-26,430.375,7545.666666666667,9726.666666666666,86.075,32.44400483721341
54,2011-01-27,461.0416666666667,8111.333333333333,10431.666666666666,92.20833333333334,32.33202943070053
54,2011-01-28,498.125,8471.666666666666,8798.0,99.625,33.44679569152076
54,2011-01-29,498.125,8615.0,9987.333333333334,99.625,32.890319694331595
54,2011-01-30,482.4166666666667,8366.666666666666,8888.0,96.48333333333333,32.79856739707835
54,2011-01-31,486.0416666666667,8263.666666666666,11415.333333333334,97.20833333333333,33.45690388312963
54,2011-02-01,498.0833333333333,8452.666666666666,9444.333333333334,99.61666666666666,33.51917376501827
54,2011-02-02,498.0416666666667,9009.333333333334,9085.333333333334,99.60833333333333,31.445467817325245
54,2011-02-03,492.9166666666667,8654.0,9551.333333333334,98.58333333333333,32.39974931309864
54,2011-02-04,472.0,8238.0,10404.0,94.39999999999999,32.59156753257263
54,2011-02-05,481.625,8324.0,9679.0,96.325,32.91258459474612
54,2011-02-06,498.0833333333333,8572.0,9384.666666666666,99.61666666666666,33.052543487841554
54,2011-02-07,495.75,8275.333333333334,11455.666666666666,99.15,34.077071417062754
54,2011-02-08,496.125,8279.666666666666,11917.666666666666,99.225,34.08499989935183
54,2011-02-09,498.0833333333333,8342.666666666666,9406.0,99.61666666666666,33.961131865643814
54,2011-02-10,493.0416666666667,8271.0,9446.0,98.60833333333333,33.90866095057698
54,2011-02-11,148.54166666666666,2612.0,16632.333333333332,29.708333333333332,32.34894769865578
54,2011-02-12,233.75,4205.333333333333,14315.666666666666,46.75,31.618133719086877
54,2011-02-13,106.25,1943.6666666666667,17433.0,21.25,31.095116618075803
54,2011-02-14,0.0,36.666666666666664,19678.0,0.0,0.0
54,2011-02-15,0.0,22.666666666666668,17843.0,0.0,0.0
54,2011-02-16,19.083333333333332,407.6666666666667,13779.333333333334,3.816666666666667,26.627725538293816
54,2011-02-17,425.375,8146.0,8373.333333333334,85.075,29.70383981913413
54,2011-02-18,489.375,9147.0,7495.0,97.875,30.4332363069859
54,2011-02-19,458.75,8480.0,12015.333333333334,91.75,30.772675904088047
54,2011-02-20,495.7083333333333,9085.333333333334,9096.666666666666,99.14166666666667,31.036332214313667
54,2011-02-21,498.0833333333333,9312.0,7307.333333333333,99.61666666666666,30.42594531548301
54,2011-02-22,498.0833333333333,9462.333333333334,7352.0,99.61666666666666,29.942551461349677
54,2011-02-23,498.0833333333333,9287.0,9557.333333333334,99.61666666666666,30.507849981455564
54,2011-02-24,498.0833333333333,9266.0,10080.333333333334,99.61666666666666,30.576991450224238
54,2011-02-25,479.9166666666667,9046.666666666666,11155.666666666666,95.98333333333333,30.17604243429133
54,2011-02-26,498.125,9327.666666666666,10051.666666666666,99.625,30.377383143337028
54,2011-02-27,498.125,9361.0,9713.666666666666,99.625,30.269213136060962
54,2011-02-28,498.125,9414.333333333334,10858.333333333334,99.625,30.097734394363208
54,2011-03-01,498.125,9051.333333333334,10099.0,99.625,31.304791651322088
54,2011-03-02,437.4583333333333,8997.333333333334,9250.666666666666,87.49166666666667,27.657181603191074
54,2011-03-03,498.125,9691.0,9131.0,99.625,29.238479431087267
54,2011-03-04,492.1666666666667,9739.333333333334,9684.666666666666,98.43333333333332,28.745376708421748
54,2011-03-05,498.125,9596.0,9931.0,99.625,29.52793915867723
54,2011-03-06,498.0833333333333,9396.0,12897.0,99.61666666666666,30.15393814152595
54,2011-03-07,498.0833333333333,9457.0,10062.0,99.61666666666666,29.959437747465138
54,2011-03-08,498.0416666666667,9499.333333333334,10628.666666666666,99.60833333333333,29.82342986057501
