ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
54,2011-03-09,498.0833333333333,9419.333333333334,10026.0,99.61666666666666,30.07924157170831
54,2011-03-10,478.875,9250.333333333334,10838.0,95.775,29.44759423083853
54,2011-03-11,213.125,4072.6666666666665,15369.666666666666,42.625,29.767377025699787
54,2011-03-12,498.0833333333333,9582.333333333334,8846.666666666666,99.61666666666666,29.567579515543652
54,2011-03-13,498.0833333333333,9642.666666666666,8416.666666666666,99.61666666666666,29.382577721699853
54,2011-03-14,498.0416666666667,9544.0,9286.666666666666,99.60833333333333,29.68385387561702
54,2011-03-15,498.0416666666667,9435.666666666666,9699.666666666666,99.60833333333333,30.024661891640463
54,2011-03-16,498.0833333333333,9529.333333333334,9287.0,99.61666666666666,29.732027715591624
54,2011-03-17,498.0833333333333,9498.666666666666,10896.0,99.61666666666666,29.828018259872735
54,2011-03-18,498.125,9590.0,10256.333333333334,99.625,29.54641336461592
54,2011-03-19,485.4583333333333,9026.0,11066.0,97.09166666666667,30.594380893468255
54,2011-03-20,498.0833333333333,8986.666666666666,8809.333333333334,99.61666666666666,31.527418706726014
54,2011-03-21,498.0833333333333,9038.666666666666,8037.0,99.61666666666666,31.34603954614742
54,2011-03-22,498.125,9060.333333333334,8475.666666666666,99.625,31.27369532026048
54,2011-03-23,498.0833333333333,9286.666666666666,7637.0,99.61666666666666,30.508945022732714
54,2011-03-24,450.2916666666667,8597.0,7705.0,90.05833333333332,29.79422004445996
54,2011-03-25,498.0416666666667,8966.333333333334,9425.333333333334,99.60833333333333,31.596271391749386
54,2011-03-26,498.125,9059.666666666666,10127.0,99.625,31.275996633430225
54,2011-03-27,498.0833333333333,9136.333333333334,8920.333333333334,99.61666666666666,31.010952910844374
54,2011-03-28,498.0833333333333,9062.666666666666,8366.0,99.61666666666666,31.263028112892943
54,2011-03-29,497.7083333333333,9337.666666666666,8664.0,99.54166666666666,30.319468490819734
54,2011-03-30,498.125,9645.0,5273.333333333333,99.625,29.37792681873164
54,2011-03-31,498.1666666666667,9588.0,4507.666666666667,99.63333333333333,29.555048556065454
54,2011-04-01,498.1666666666667,9429.333333333334,8587.666666666666,99.63333333333333,30.052369084653098
54,2011-04-02,498.125,9326.333333333334,8033.0,99.625,30.381726026662857
54,2011-04-03,498.125,9379.0,8152.333333333333,99.625,30.211121032803778
54,2011-04-04,440.6666666666667,8161.333333333333,11954.333333333334,88.13333333333333,30.713840331100585
54,2011-04-05,498.0833333333333,9158.333333333334,10674.0,99.61666666666666,30.93645890203215
54,2011-04-06,498.0833333333333,9227.0,8729.0,99.61666666666666,30.706232012330965
54,2011-04-07,498.125,9367.666666666666,8565.333333333334,99.625,30.24767151193823
54,2011-04-08,498.0833333333333,9252.666666666666,9022.0,99.61666666666666,30.621053690227445
54,2011-04-09,498.0833333333333,9281.0,9474.333333333334,99.61666666666666,30.527572759161494
54,2011-04-10,498.0416666666667,9276.666666666666,9712.0,99.60833333333333,30.539277907533837
54,2011-04-11,498.0833333333333,9435.333333333334,9789.666666666666,99.61666666666666,30.028234591017224
54,2011-04-12,498.0833333333333,9296.0,10023.666666666666,99.61666666666666,30.478313551826353
54,2011-04-13,498.0833333333333,9245.0,8413.0,99.61666666666666,30.646447028423772
54,2011-04-14,498.0416666666667,9084.0,10404.666666666666,99.60833333333333,31.186999272224668
54,2011-04-15,498.125,9171.333333333334,8290.0,99.625,30.89519199316712
54,2011-04-16,498.0833333333333,9316.333333333334,9354.333333333334,99.61666666666666,30.411793206674066
54,2011-04-17,498.0833333333333,9241.0,8667.666666666666,99.61666666666666,30.659712452957233
54,2011-04-18,376.7916666666667,6788.333333333333,14609.0,75.35833333333333,31.573531999345278
54,2011-04-19,498.0833333333333,9046.666666666666,8437.666666666666,99.61666666666666,31.318320130189143
54,2011-04-20,498.0833333333333,9388.666666666666,7325.666666666667,99.61666666666666,30.17749088735828
54,2011-04-21,498.0416666666667,9126.0,7914.333333333333,99.60833333333333,31.043469361044153
54,2011-04-22,498.0833333333333,8831.666666666666,9842.333333333334,99.61666666666666,32.08074007674404
54,2011-04-23,498.125,8868.333333333334,10359.0,99.625,31.9507728810374
54,2011-04-24,498.0833333333333,8913.333333333334,10642.666666666666,99.61666666666666,31.786806594365498
54,2011-04-25,498.0833333333333,9056.666666666666,8686.666666666666,99.61666666666666,31.283739725187093
54,2011-04-26,498.0833333333333,9109.333333333334,8686.666666666666,99.61666666666666,31.10286915739657
54,2011-04-27,498.0833333333333,8950.666666666666,10472.333333333334,99.61666666666666,31.654223459456777
54,2011-04-28,498.0416666666667,9034.0,11550.666666666666,99.60833333333333,31.359608300740415
54,2011-04-29,498.0833333333333,9001.333333333334,10810.333333333334,99.61666666666666,31.4760483014862
54,2011-04-30,498.0833333333333,9224.666666666666,6933.666666666667,99.61666666666666,30.713999000264998
54,2011-05-01,498.0833333333333,9330.666666666666,7140.0,99.61666666666666,30.365076033628657
54,2011-05-02,493.7083333333333,9233.333333333334,8454.333333333334,98.74166666666667,30.41564154632972
54,2011-05-03,477.0,9012.0,9072.666666666666,95.39999999999999,30.108022636484687
54,2011-05-04,498.0833333333333,9133.333333333334,11956.0,99.61666666666666,31.021138990267637
54,2011-05-05,498.0833333333333,9203.333333333334,10967.666666666666,99.61666666666666,30.785194072196063
54,2011-05-06,498.0833333333333,9442.666666666666,9328.333333333334,99.61666666666666,30.00491416031253
54,2011-05-07,498.0833333333333,9261.333333333334,11189.0,99.61666666666666,30.592398802668207
54,2011-05-08,498.0833333333333,8976.0,11128.333333333334,99.61666666666666,31.564884444939594
54,2011-05-09,378.2083333333333,7132.0,13211.0,75.64166666666667,30.16510192715149
54,2011-05-10,485.9166666666667,9129.333333333334,9901.333333333334,97.18333333333334,30.276646402317315
54,2011-05-11,498.0833333333333,9317.333333333334,9068.0,99.61666666666666,30.40852920482732
54,2011-05-12,495.7916666666667,9351.333333333334,10481.0,99.15833333333333,30.158568445379153
54,2011-05-13,498.0416666666667,9455.333333333334,10048.0,99.60833333333333,29.962211949752053
54,2011-05-14,498.125,9414.0,10870.666666666666,99.625,30.09880010268395
54,2011-05-15,488.5,9307.333333333334,9578.333333333334,97.7,29.85549924790487
54,2011-05-16,498.0833333333333,9122.0,13566.666666666666,99.61666666666666,31.05968019927404
54,2011-05-17,445.0,8239.333333333334,13688.0,89.0,30.722246945545756
54,2011-05-18,489.75,9281.333333333334,11220.333333333334,97.95,30.01574396638414
54,2011-05-19,433.125,8530.666666666666,15298.0,86.625,28.88120555251641
54,2011-05-20,432.875,8526.0,16238.666666666666,86.575,28.880334173899445
54,2011-05-21,452.0833333333333,8118.0,11267.666666666666,90.41666666666667,31.67776169554625
54,2011-05-22,359.0,7332.666666666667,14280.666666666666,71.8,27.84950904627694
54,2011-05-23,405.625,8098.666666666667,13900.666666666666,81.125,28.490247880309518
54,2011-05-24,474.0833333333333,9372.0,14996.666666666666,94.81666666666668,28.774477462417607
54,2011-05-25,498.0833333333333,9741.333333333334,14960.666666666666,99.61666666666666,29.084971541655264
54,2011-05-26,488.8333333333333,9526.666666666666,13273.666666666666,97.76666666666667,29.188036505714955
54,2011-05-27,458.875,8681.333333333334,13637.333333333334,91.77499999999999,30.067201178774383
54,2011-05-28,437.9166666666667,8370.0,15397.0,87.58333333333333,29.76124220098234
54,2011-05-29,470.75,9025.333333333334,13857.0,94.15,29.669629007238886
54,2011-05-30,461.2916666666667,8937.333333333334,14505.666666666666,92.25833333333333,29.3597728318166
54,2011-05-31,444.9583333333333,8639.333333333334,14009.333333333334,88.99166666666667,29.297067514211484
54,2011-06-01,459.5416666666667,8723.333333333334,15335.666666666666,91.90833333333333,29.965909597503504
54,2011-06-02,494.9583333333333,8998.666666666666,15790.666666666666,98.99166666666666,31.287835080505754
54,2011-06-03,498.125,9052.666666666666,11312.666666666666,99.625,31.3001808859268
54,2011-06-04,495.3333333333333,9179.333333333334,10314.666666666666,99.06666666666666,30.695269566901494
54,2011-06-05,479.875,9144.666666666666,10335.333333333334,95.975,29.850065156375305
54,2011-06-06,495.0,9227.333333333334,18139.666666666668,99.0,30.515045878187983
54,2011-06-07,493.25,9350.666666666666,12436.333333333334,98.65,30.006100278055037
54,2011-06-08,405.7916666666667,8150.0,13603.0,81.15833333333333,28.322432685753235
54,2011-06-09,363.8333333333333,7251.333333333333,15172.333333333334,72.76666666666667,28.541030768287822
54,2011-06-10,424.4583333333333,8028.666666666667,15386.666666666666,84.89166666666667,30.072994512718314
54,2011-06-11,431.7083333333333,8179.333333333333,13148.666666666666,86.34166666666667,30.02324031434238
54,2011-06-12,360.0416666666667,7074.666666666667,10731.666666666666,72.00833333333333,28.94888353593416
54,2011-06-13,433.0833333333333,7920.666666666667,12779.666666666666,86.61666666666666,31.10246226468031
54,2011-06-14,448.4583333333333,8715.333333333334,7393.333333333333,89.69166666666666,29.270027760779215
54,2011-06-15,477.4583333333333,9146.666666666666,9639.333333333334,95.49166666666666,29.693245110544215
54,2011-06-16,477.375,8988.0,13820.0,95.475,30.21215092345349
54,2011-06-17,460.3333333333333,8728.0,11791.666666666666,92.06666666666666,30.001483094001426
54,2011-06-18,448.3333333333333,8595.333333333334,10925.0,89.66666666666666,29.67039608056051
54,2011-06-19,448.375,8485.333333333334,13416.333333333334,89.67500000000001,30.05782281191075
54,2011-06-20,416.9583333333333,7870.666666666667,12660.666666666666,83.39166666666667,30.134651695465582
54,2011-06-21,486.1666666666667,9503.333333333334,10066.0,97.23333333333333,29.100084765579325
54,2011-06-22,463.4583333333333,9012.0,13551.333333333334,92.69166666666668,29.25327880726932
54,2011-06-23,481.2916666666667,9015.333333333334,12710.333333333334,96.25833333333334,30.367678368951662
54,2011-06-24,491.7083333333333,9284.666666666666,9732.0,98.34166666666667,30.124946895718153
54,2011-06-25,491.6666666666667,9270.666666666666,8746.666666666666,98.33333333333333,30.1678831679371
54,2011-06-26,498.1666666666667,9432.666666666666,10651.0,99.63333333333333,30.04174912243504
54,2011-06-27,495.7916666666667,9414.0,11014.333333333334,99.15833333333333,29.957810323867523
54,2011-06-28,490.0833333333333,9350.666666666666,11596.333333333334,98.01666666666667,29.813461012880836
54,2011-06-29,498.1666666666667,9305.333333333334,11688.0,99.63333333333333,30.452837679705784
54,2011-06-30,495.7083333333333,9320.666666666666,10899.333333333334,99.14166666666667,30.252709778747345
54,2011-07-01,491.4583333333333,9262.0,9307.0,98.29166666666667,30.183316988171505
54,2011-07-02,498.1666666666667,9654.666666666666,11392.0,99.63333333333333,29.350967292731212
54,2011-07-03,242.45833333333334,4716.0,18379.0,48.49166666666667,29.244779886438604
54,2011-07-04,461.7916666666667,8905.333333333334,10445.333333333334,92.35833333333333,29.49721062908619
54,2011-07-05,475.7916666666667,9159.333333333334,8488.666666666666,95.15833333333333,29.54867454569716
54,2011-07-06,442.7916666666667,8771.333333333334,8324.0,88.55833333333332,28.715663873476732
54,2011-07-07,480.9166666666667,9370.0,10034.666666666666,96.18333333333334,29.195456836238588
54,2011-07-08,335.0416666666667,6366.666666666667,16236.666666666666,67.00833333333334,29.934481893542753
54,2011-07-09,314.7916666666667,6044.666666666667,13534.666666666666,62.958333333333336,29.62346857652292
54,2011-07-10,498.125,9637.333333333334,9523.666666666666,99.625,29.40129747163807
54,2011-07-11,476.75,9184.666666666666,12081.666666666666,95.35,29.52652518690571
54,2011-07-12,386.5416666666667,7646.0,10137.666666666666,77.30833333333334,28.75723054175022
54,2011-07-13,489.0833333333333,9307.333333333334,12411.666666666666,97.81666666666666,29.89115064584676
54,2011-07-14,470.3333333333333,8867.333333333334,12981.0,94.06666666666666,30.171559782472496
54,2011-07-15,482.7916666666667,9267.333333333334,10851.333333333334,96.55833333333334,29.633982417332085
54,2011-07-16,473.0416666666667,9055.333333333334,11781.666666666666,94.60833333333333,29.715291326167513
54,2011-07-17,388.4166666666667,7597.333333333333,11891.333333333334,77.68333333333334,29.081828784953785
54,2011-07-18,434.7083333333333,8547.333333333334,11468.666666666666,86.94166666666666,28.930261712554923
54,2011-07-19,473.125,9462.666666666666,9739.0,94.625,28.441165721431588
54,2011-07-20,485.375,9461.333333333334,10145.666666666666,97.075,29.18166704833709
54,2011-07-21,474.5833333333333,9286.666666666666,11239.333333333334,94.91666666666667,29.069506759990425
54,2011-07-22,484.5416666666667,8354.666666666666,7148.333333333333,96.90833333333333,32.990358848015745
54,2011-07-23,460.5416666666667,9180.666666666666,7481.0,92.10833333333333,28.535122872945557
54,2011-07-24,475.2083333333333,9377.333333333334,6557.666666666667,95.04166666666667,28.826355070145503
54,2011-07-25,498.0833333333333,9584.666666666666,7145.333333333333,99.61666666666666,29.560381454174493
54,2011-07-26,407.4166666666667,7712.666666666667,10702.0,81.48333333333333,30.048255755323133
54,2011-07-27,498.25,9375.333333333334,7712.333333333333,99.65,30.230520692597594
54,2011-07-28,474.1666666666667,9096.666666666666,7517.333333333333,94.83333333333334,29.650619885183826
54,2011-07-29,438.625,8506.0,9991.333333333334,87.725,29.332767556234813
54,2011-07-30,473.9583333333333,9060.0,12088.333333333334,94.79166666666666,29.757538478047586
54,2011-07-31,478.375,9169.333333333334,11597.333333333334,95.675,29.676709957103387
54,2011-08-01,452.25,8898.666666666666,9758.333333333334,90.45,28.909373127060235
54,2011-08-02,484.9583333333333,9469.333333333334,9327.0,96.99166666666666,29.131983801511314
54,2011-08-03,479.8333333333333,9208.666666666666,8413.333333333334,95.96666666666667,29.640034146576898
54,2011-08-04,467.625,9196.666666666666,9205.666666666666,93.525,28.92359777093149
54,2011-08-05,471.625,9252.666666666666,10823.666666666666,94.325,28.994454301462643
54,2011-08-06,473.2083333333333,9110.0,10662.666666666666,94.64166666666667,29.547384589584098
54,2011-08-07,488.9583333333333,9425.333333333334,9075.333333333334,97.79166666666667,29.509385904418355
54,2011-08-08,496.3333333333333,9458.666666666666,10387.333333333334,99.26666666666667,29.848915750399396
54,2011-08-09,498.0833333333333,9356.0,9936.0,99.61666666666666,30.282856218231913
54,2011-08-10,498.0416666666667,9475.333333333334,7601.333333333333,99.60833333333333,29.89896940007974
54,2011-08-11,498.0833333333333,9074.0,9262.0,99.61666666666666,31.223980910048247
54,2011-08-12,498.0833333333333,9157.333333333334,7737.0,99.61666666666666,30.939837228208113
54,2011-08-13,498.125,9482.666666666666,10059.333333333334,99.625,29.880846193053994
54,2011-08-14,412.1666666666667,7996.0,9599.333333333334,82.43333333333334,29.321428075148688
54,2011-08-15,482.0833333333333,9078.0,11214.0,96.41666666666666,30.20765250544662
54,2011-08-16,493.4166666666667,9428.0,10877.0,98.68333333333334,29.770030464809317
54,2011-08-17,471.5416666666667,9007.333333333334,9661.333333333334,94.30833333333334,29.7789154824464
54,2011-08-18,479.875,9137.333333333334,9843.333333333334,95.975,29.874021869983945
54,2011-08-19,422.8333333333333,8232.666666666666,11155.666666666666,84.56666666666666,29.215526898264365
54,2011-08-20,495.625,9107.333333333334,11465.666666666666,99.125,30.956154838591605
54,2011-08-21,491.75,9336.666666666666,8904.666666666666,98.35000000000001,29.959706354873255
54,2011-08-22,498.125,9216.666666666666,10355.0,99.625,30.743230108499098
54,2011-08-23,498.125,9162.0,9507.333333333334,99.625,30.926664938514154
54,2011-08-24,498.1666666666667,9172.0,10844.333333333334,99.63333333333333,30.895530479236328
54,2011-08-25,402.6666666666667,7742.0,10994.666666666666,80.53333333333333,29.585407158644045
54,2011-08-26,433.9166666666667,8432.666666666666,10834.0,86.78333333333333,29.27025028328985
54,2011-08-27,444.6666666666667,8587.333333333334,11016.666666666666,88.93333333333334,29.45515358538416
54,2011-08-28,448.2916666666667,8448.0,12300.666666666666,89.65833333333333,30.185042975326176
54,2011-08-29,466.5,8766.0,9625.666666666666,93.30000000000001,30.271589094227696
54,2011-08-30,494.625,9385.333333333334,8900.0,98.925,29.97860358360563
54,2011-08-31,498.125,9342.666666666666,9968.0,99.625,30.328611121021837
54,2011-09-01,496.375,9270.666666666666,9551.666666666666,99.275,30.45677899827412
54,2011-09-02,493.625,9402.0,8734.333333333334,98.725,29.864960026235547
54,2011-09-03,498.0833333333333,9390.666666666666,11332.333333333334,99.61666666666666,30.171063763074446
54,2011-09-04,498.0833333333333,9138.0,12106.666666666666,99.61666666666666,31.00529686778046
54,2011-09-05,498.0833333333333,9364.0,9085.0,99.61666666666666,30.25698449143291
54,2011-09-06,498.0416666666667,9003.333333333334,12047.0,99.60833333333333,31.466423701098357
54,2011-09-07,491.0833333333333,9088.0,10326.0,98.21666666666667,30.737738715277775
54,2011-09-08,498.0833333333333,9017.333333333334,11511.333333333334,99.61666666666666,31.420198444970183
54,2011-09-09,485.2083333333333,9046.666666666666,7438.0,97.04166666666667,30.508770111766147
54,2011-09-10,432.625,8414.666666666666,11410.0,86.52499999999999,29.245545971319913
54,2011-09-11,473.25,8742.0,14704.0,94.65,30.79391157629833
54,2011-09-12,468.625,8948.0,12248.0,93.72500000000001,29.79096120175831
54,2011-09-13,450.5,8778.0,11940.666666666666,90.10000000000001,29.19337168679274
54,2011-09-14,432.0,8224.0,12168.666666666666,86.4,29.88035019455253
54,2011-09-15,487.375,8938.0,8852.0,97.475,31.017581766987394
54,2011-09-16,478.7083333333333,8841.333333333334,7846.666666666667,95.74166666666667,30.799116680490624
54,2011-09-17,498.125,9308.666666666666,7610.666666666667,99.625,30.439386682661322
54,2011-09-18,496.5,9288.0,8276.0,99.3,30.40759582256675
54,2011-09-19,488.8333333333333,9032.666666666666,12031.333333333334,97.76666666666667,30.784341402809556
54,2011-09-20,489.4583333333333,9103.333333333334,13352.0,97.89166666666667,30.58442496643476
54,2011-09-21,475.3333333333333,9017.333333333334,10466.666666666666,95.06666666666666,29.985078121149396
54,2011-09-22,498.0833333333333,9391.333333333334,12885.333333333334,99.61666666666666,30.16892199663993
54,2011-09-23,490.875,9240.0,12822.0,98.175,30.219270833333333
54,2011-09-24,493.0,9251.333333333334,16351.333333333334,98.6,30.312909850832316
54,2011-09-25,494.5,9529.333333333334,11777.333333333334,98.9,29.518128235623337
54,2011-09-26,445.4166666666667,8568.0,11987.333333333334,89.08333333333334,29.571410740222014
54,2011-09-27,464.375,9121.333333333334,9937.333333333334,92.875,28.959798914632362
54,2011-09-28,478.6666666666667,8967.333333333334,14598.0,95.73333333333333,30.363715213243125
54,2011-09-29,471.9166666666667,8989.333333333334,7541.333333333333,94.38333333333333,29.86227349698408
54,2011-09-30,467.8333333333333,8695.333333333334,12891.333333333334,93.56666666666666,30.604829538194178
54,2011-10-01,315.25,5872.0,15232.0,63.05,30.538948966848317
54,2011-10-02,0.0,26.666666666666668,15627.333333333334,0.0,0.0
54,2011-10-03,0.0,32.0,17700.0,0.0,0.0
54,2011-10-04,0.0,33.333333333333336,19140.0,0.0,0.0
54,2011-10-05,0.0,29.333333333333332,16346.0,0.0,0.0
54,2011-10-06,0.4583333333333333,174.66666666666666,17490.0,0.09166666666666666,1.4926447201017812
54,2011-10-07,248.91666666666666,4962.666666666667,10754.666666666666,49.78333333333333,28.531454303241986
54,2011-10-08,487.0833333333333,9276.666666666666,9076.0,97.41666666666666,29.86732692538029
54,2011-10-09,490.625,9585.333333333334,8598.666666666666,98.125,29.115717154680766
54,2011-10-10,464.8333333333333,8982.0,12667.333333333334,92.96666666666667,29.43806440040575
54,2011-10-11,478.7083333333333,9288.0,9772.666666666666,95.74166666666667,29.31796478730022
54,2011-10-12,498.0833333333333,9466.666666666666,9169.333333333334,99.61666666666666,29.928845363849767
54,2011-10-13,491.9583333333333,9509.333333333334,8346.0,98.39166666666667,29.428172175873996
54,2011-10-14,498.0833333333333,9553.333333333334,10009.333333333334,99.61666666666666,29.65733455454757
54,2011-10-15,487.0833333333333,9077.333333333334,12637.333333333334,97.41666666666666,30.523197280160595
54,2011-10-16,498.0833333333333,9346.666666666666,11000.666666666666,99.61666666666666,30.31309587494056
54,2011-10-17,494.3333333333333,9337.333333333334,11188.666666666666,98.86666666666667,30.11494478556809
54,2011-10-18,498.0416666666667,9449.333333333334,9849.333333333334,99.60833333333333,29.981236918536286
54,2011-10-19,487.5416666666667,9460.666666666666,8821.333333333334,97.50833333333333,29.313996693913978
54,2011-10-20,500.8333333333333,9428.666666666666,9534.0,100.16666666666667,30.215374508001602
54,2011-10-21,499.5416666666667,9238.0,11630.0,99.90833333333333,30.759466485049675
54,2011-10-22,503.0416666666667,9451.333333333334,8407.333333333334,100.60833333333335,30.275820137076487
54,2011-10-23,503.0833333333333,9622.0,6018.0,100.61666666666666,29.741277223492464
54,2011-10-24,420.0416666666667,8108.666666666667,8856.0,84.00833333333333,29.466459926279153
54,2011-10-25,155.29166666666666,3249.3333333333335,16968.666666666668,31.058333333333334,27.185600037614556
54,2011-10-26,0.0,60.666666666666664,16173.333333333334,0.0,0.0
54,2011-10-27,0.0,13.333333333333334,16796.666666666668,0.0,0.0
54,2011-10-28,0.041666666666666664,227.33333333333334,15081.333333333334,0.008333333333333333,0.10425830889540567
54,2011-10-29,2.0,562.6666666666666,14682.0,0.4,2.021919431279621
54,2011-10-30,4.291666666666667,518.6666666666666,12619.333333333334,0.8583333333333334,4.706766816623822
54,2011-10-31,3.0,2415.3333333333335,3822.6666666666665,0.6,0.7065277394424511
54,2011-11-01,0.4166666666666667,2592.6666666666665,3382.0,0.08333333333333334,0.09141703094197307
54,2011-11-02,0.0,1.3333333333333333,6788.0,0.0,0.0
54,2011-11-03,0.0,27.333333333333332,6340.666666666667,0.0,0.0
54,2011-11-04,0.0,1.3333333333333333,5890.0,0.0,0.0
54,2011-11-05,0.0,0.0,5591.333333333333,0.0,0.0
54,2011-11-06,0.0,0.6666666666666666,6474.666666666667,0.0,0.0
54,2011-11-07,0.3333333333333333,1752.6666666666667,5051.333333333333,0.06666666666666667,0.10818435400025359
54,2011-11-08,0.625,3222.0,5094.0,0.125,0.11034166149389614
54,2011-11-09,313.4583333333333,6392.666666666667,4737.333333333333,62.69166666666667,27.89220178503146
54,2011-11-10,376.2916666666667,7048.0,7922.666666666667,75.25833333333334,30.369926653739437
54,2011-11-11,449.375,7526.666666666667,12580.0,89.875,33.96184399911426
54,2011-11-12,446.5416666666667,7396.0,14995.333333333334,89.30833333333334,34.34394060603329
54,2011-11-13,387.7916666666667,6564.666666666667,16524.0,77.55833333333332,33.60244131038218
54,2011-11-14,427.9583333333333,7306.0,14269.333333333334,85.59166666666667,33.32014307114396
54,2011-11-15,454.75,7928.0,10350.666666666666,90.95,32.62827426000673
54,2011-11-16,418.0833333333333,7519.333333333333,9347.333333333334,83.61666666666666,31.627768788604193
54,2011-11-17,311.4166666666667,6012.666666666667,12806.0,62.28333333333333,29.461832889825185
54,2011-11-18,338.75,6439.333333333333,11861.333333333334,67.75,29.924261051868722
54,2011-11-19,340.3333333333333,6464.666666666667,11532.666666666666,68.06666666666666,29.94631501151559
54,2011-11-20,338.7083333333333,6560.0,12134.0,67.74166666666666,29.370211932588074
54,2011-11-21,393.6666666666667,7386.666666666667,11906.0,78.73333333333333,30.315530986762933
54,2011-11-22,428.8333333333333,7888.0,11140.0,85.76666666666667,30.924783778453907
54,2011-11-23,327.5,5966.666666666667,13175.333333333334,65.5,31.222276536312847
54,2011-11-24,477.75,8716.666666666666,9489.333333333334,95.55,31.17706978967495
54,2011-11-25,470.4166666666667,8528.666666666666,10162.666666666666,94.08333333333333,31.375206818833217
54,2011-11-26,458.1666666666667,8362.0,10748.666666666666,91.63333333333334,31.16724135640065
54,2011-11-27,430.1666666666667,7929.333333333333,12096.0,86.03333333333333,30.85923224595034
54,2011-11-28,432.4583333333333,8057.333333333333,12409.333333333334,86.49166666666666,30.530785447349544
54,2011-11-29,438.0,8111.333333333333,10828.0,87.6,30.716158461412014
54,2011-11-30,384.75,6998.666666666667,14206.0,76.95,31.27147432844351
54,2011-12-01,480.4166666666667,8764.0,12577.333333333334,96.08333333333333,31.181767901516306
54,2011-12-02,452.7916666666667,8104.0,11924.666666666666,90.55833333333332,31.782205460952067
54,2011-12-03,425.125,7737.333333333333,11724.0,85.02499999999999,31.254343119937968
54,2011-12-04,398.5,7408.666666666667,12083.333333333334,79.7,30.59660982632952
54,2011-12-05,368.875,7068.666666666667,11547.333333333334,73.775,29.68429630764878
54,2011-12-06,359.75,6909.333333333333,14432.0,71.95,29.617588527595522
54,2011-12-07,398.4583333333333,7532.0,13664.666666666666,79.69166666666668,30.092456445093525
54,2011-12-08,311.3333333333333,6027.333333333333,15872.0,62.26666666666667,29.382277034251373
54,2011-12-09,385.125,7089.333333333333,14032.666666666666,77.025,30.901627444987774
54,2011-12-10,374.0416666666667,7028.0,14409.333333333334,74.80833333333334,30.274241328337443
54,2011-12-11,426.0833333333333,7192.666666666667,11923.333333333334,85.21666666666667,33.69687683443013
54,2011-12-12,450.75,7492.0,11587.333333333334,90.14999999999999,34.223388280832886
54,2011-12-13,436.625,7332.0,12159.333333333334,87.325,33.87436636206583
54,2011-12-14,418.9583333333333,7054.666666666667,12509.333333333334,83.79166666666666,33.78153448465948
54,2011-12-15,441.25,7252.666666666667,12515.333333333334,88.25,34.607644314734806
54,2011-12-16,498.125,7969.333333333333,11676.666666666666,99.625,35.55505740756232
54,2011-12-17,498.125,7436.0,11918.666666666666,99.625,38.105178075130006
54,2011-12-18,498.2083333333333,5955.333333333333,7720.0,99.64166666666667,47.58717792641516
54,2011-12-19,498.0833333333333,7144.666666666667,8540.666666666666,99.61666666666666,39.65565029081522
54,2011-12-20,498.2083333333333,6894.666666666667,8887.333333333334,99.64166666666667,41.10387356571907
54,2011-12-21,491.9583333333333,6334.666666666667,10169.333333333334,98.39166666666667,44.17632581737178
54,2011-12-22,499.75,6541.333333333333,10568.666666666666,99.95,43.45818258255198
54,2011-12-23,495.0833333333333,6539.333333333333,11148.666666666666,99.01666666666667,43.065537176742446
54,2011-12-24,498.1666666666667,6670.0,12055.333333333334,99.63333333333333,42.48482841912377
54,2011-12-25,490.75,6690.0,11464.0,98.15,41.7271985550573
54,2011-12-26,500.5,6854.666666666667,11704.666666666666,100.1,41.53390634117876
54,2011-12-27,489.8333333333333,6746.0,11366.666666666666,97.96666666666667,41.3035173106697
54,2011-12-28,498.125,6869.333333333333,13600.666666666666,99.625,41.248559418672365
54,2011-12-29,498.1666666666667,6892.666666666667,11050.0,99.63333333333333,41.1123617693523
54,2011-12-30,498.125,7038.0,12308.666666666666,99.625,40.26003185090462
54,2011-12-31,453.375,6354.0,12472.0,90.675,40.587789187913124
54,2012-01-01,415.75,6542.666666666667,11037.333333333334,83.15,36.14618784389647
54,2012-01-02,498.0833333333333,7667.333333333333,10846.0,99.61666666666666,36.952404501057885
54,2012-01-03,498.0416666666667,7512.0,12822.0,99.60833333333333,37.7133521550704
54,2012-01-04,498.0833333333333,7564.0,11716.0,99.61666666666666,37.45721877019802
54,2012-01-05,498.0833333333333,7603.333333333333,10852.666666666666,99.61666666666666,37.263446222417066
54,2012-01-06,427.9583333333333,6560.0,13104.0,85.59166666666667,37.10929348746612
54,2012-01-07,498.125,7557.333333333333,11454.666666666666,99.625,37.49339769318984
54,2012-01-08,498.1666666666667,7533.333333333333,12168.0,99.63333333333333,37.6159918879056
54,2012-01-09,498.125,7550.0,10770.666666666666,99.625,37.5298151214128
54,2012-01-10,498.125,7556.666666666667,12103.333333333334,99.625,37.496705447728274
54,2012-01-11,498.1666666666667,7549.333333333333,10905.333333333334,99.63333333333333,37.53626883904392
54,2012-01-12,498.1666666666667,7552.0,12077.333333333334,99.63333333333333,37.52301450682674
54,2012-01-13,473.3333333333333,7381.333333333333,13528.0,94.66666666666667,36.476848506743735
54,2012-01-14,501.25,7573.333333333333,12774.0,100.25,37.64890514964789
54,2012-01-15,500.1666666666667,7504.666666666667,11845.333333333334,100.03333333333333,37.91127372597791
54,2012-01-16,500.0833333333333,7384.666666666667,12823.333333333334,100.01666666666667,38.52090856429238
54,2012-01-17,492.5833333333333,7370.0,11354.0,98.51666666666667,38.01870006030453
54,2012-01-18,107.79166666666667,1830.6666666666667,18642.666666666668,21.558333333333334,33.49353225904345
54,2012-01-19,494.2083333333333,7389.333333333333,13652.666666666666,98.84166666666667,38.04432158216047
54,2012-01-20,498.2916666666667,7258.666666666667,11896.666666666666,99.65833333333333,39.0491701490938
54,2012-01-21,498.125,7108.0,10576.0,99.625,39.86354870099419
54,2012-01-22,498.1666666666667,7125.333333333333,8404.666666666666,99.63333333333333,39.76990160304391
54,2012-01-23,482.9166666666667,6988.666666666667,9616.666666666666,96.58333333333333,39.30636705459632
54,2012-01-24,487.7916666666667,7138.0,10232.0,97.55833333333334,38.872535685377166
54,2012-01-25,479.0833333333333,6960.666666666667,12063.333333333334,95.81666666666668,39.151216757654126
54,2012-01-26,458.8333333333333,6714.0,11704.666666666666,91.76666666666667,38.87394912785887
54,2012-01-27,498.0833333333333,7442.666666666667,10538.666666666666,99.61666666666666,38.06786135495044
54,2012-01-28,498.125,7354.666666666667,9370.666666666666,99.625,38.52657326414069
54,2012-01-29,498.0416666666667,7366.666666666667,9920.666666666666,99.60833333333333,38.457380279034695
54,2012-01-30,424.9583333333333,6472.0,12104.0,84.99166666666666,37.35019550027469
54,2012-01-31,482.5416666666667,7520.666666666667,11456.666666666666,96.50833333333333,36.49753364802175
54,2012-02-01,475.7083333333333,7480.0,13216.0,95.14166666666667,36.176304404337486
54,2012-02-02,498.0833333333333,7892.0,11114.0,99.61666666666666,35.90045651010869
54,2012-02-03,492.5833333333333,7646.0,9576.666666666666,98.51666666666667,36.646327418839185
54,2012-02-04,488.0833333333333,7523.333333333333,12266.0,97.61666666666666,36.903598065278395
54,2012-02-05,498.0833333333333,7650.666666666667,11398.0,99.61666666666666,37.03290381375625
54,2012-02-06,498.2083333333333,7742.666666666667,11063.333333333334,99.64166666666667,36.602054452959074
54,2012-02-07,480.2916666666667,7518.0,11718.0,96.05833333333334,36.34023805828973
54,2012-02-08,498.125,7729.333333333333,11940.666666666666,99.625,36.65906126013456
54,2012-02-09,498.0416666666667,7692.0,12515.333333333334,99.60833333333333,36.8308244135321
54,2012-02-10,498.125,7735.333333333333,13242.666666666666,99.625,36.63062623890373
54,2012-02-11,489.2916666666667,7629.333333333333,14281.333333333334,97.85833333333333,36.480960729057436
54,2012-02-12,498.0833333333333,7700.666666666667,14144.0,99.61666666666666,36.79245123077368
54,2012-02-13,484.6666666666667,7482.666666666667,13605.333333333334,96.93333333333334,36.84442563554288
54,2012-02-14,493.0416666666667,7589.333333333333,13636.0,98.60833333333333,36.95430446972359
54,2012-02-15,491.2083333333333,8161.333333333333,12227.333333333334,98.24166666666667,34.23652266105756
54,2012-02-16,395.2916666666667,7714.666666666667,15231.333333333334,79.05833333333334,29.146440942216845
54,2012-02-17,498.125,9592.666666666666,14203.333333333334,99.625,29.538199753283763
54,2012-02-18,498.25,9440.666666666666,13590.0,99.65,30.021312936939477
54,2012-02-19,484.7083333333333,9290.666666666666,12160.666666666666,96.94166666666668,29.676907679152308
54,2012-02-20,498.0833333333333,9438.666666666666,11824.0,99.61666666666666,30.017629902999488
54,2012-02-21,488.2916666666667,9333.333333333334,10902.0,97.65833333333333,29.75963318452381
54,2012-02-22,498.0416666666667,9640.0,11134.0,99.60833333333333,29.388247032042415
54,2012-02-23,494.4583333333333,9490.0,10688.666666666666,98.89166666666667,29.637974915115322
54,2012-02-24,494.5416666666667,9403.333333333334,11736.666666666666,98.90833333333333,29.91617703533026
54,2012-02-25,498.0833333333333,9544.666666666666,12138.0,99.61666666666666,29.684263754045308
54,2012-02-26,498.0833333333333,9473.333333333334,11630.666666666666,99.61666666666666,29.907783544452265
54,2012-02-27,446.0416666666667,8686.0,11997.333333333334,89.20833333333333,29.210611104715124
54,2012-02-28,346.4583333333333,6621.333333333333,14120.0,69.29166666666666,29.763952166398173
54,2012-02-29,498.0833333333333,9480.666666666666,9632.666666666666,99.61666666666666,29.884649755057076
54,2012-03-01,498.125,9634.0,11158.0,99.625,29.41147022697391
54,2012-03-02,498.0416666666667,8252.666666666666,12528.666666666666,99.60833333333333,34.32862525917549
54,2012-03-03,488.9583333333333,9839.333333333334,13078.666666666666,97.79166666666667,28.26774835128848
54,2012-03-04,498.0416666666667,9892.666666666666,12614.666666666666,99.60833333333333,28.637647555989847
54,2012-03-05,494.0833333333333,9772.666666666666,12602.666666666666,98.81666666666666,28.75889243240785
54,2012-03-06,498.0833333333333,9818.0,11540.666666666666,99.61666666666666,28.857853206129334
54,2012-03-07,498.1666666666667,9906.666666666666,11986.666666666666,99.63333333333333,28.604354531179904
54,2012-03-08,498.1666666666667,9974.0,13496.666666666666,99.63333333333333,28.411249805048683
54,2012-03-09,498.125,9894.666666666666,16160.0,99.625,28.636649794502095
54,2012-03-10,498.125,9726.0,15042.0,99.625,29.133261789704573
54,2012-03-11,498.125,7998.0,13124.666666666666,99.625,35.42761992581479
54,2012-03-12,480.5416666666667,9597.333333333334,12071.333333333334,96.10833333333333,28.481673873529683
54,2012-03-13,493.2083333333333,9144.0,12172.0,98.64166666666667,30.681686382084177
54,2012-03-14,498.0833333333333,9881.333333333334,14437.333333333334,99.61666666666666,28.6728919286646
54,2012-03-15,488.25,9747.333333333334,18358.666666666668,97.65,28.493216093290467
54,2012-03-16,498.125,9967.333333333334,14682.666666666666,99.625,28.427874807705173
54,2012-03-17,498.1666666666667,8853.333333333334,14562.666666666666,99.63333333333333,32.00758345883534
54,2012-03-18,480.3333333333333,9590.666666666666,17768.0,96.06666666666666,28.48911557532786
54,2012-03-19,492.125,9854.666666666666,15111.333333333334,98.425,28.40655231024219
54,2012-03-20,498.0416666666667,9946.0,14450.666666666666,99.60833333333333,28.484084193533977
54,2012-03-21,498.125,9962.0,22733.333333333332,99.625,28.443094174529882
54,2012-03-22,478.2083333333333,9400.0,20137.333333333332,95.64166666666667,28.93838726359338
54,2012-03-23,498.0833333333333,9860.0,14086.0,99.61666666666666,28.734929287807077
54,2012-03-24,496.5833333333333,9798.0,13050.0,99.31666666666666,28.829674706856277
54,2012-03-25,481.7916666666667,9602.0,12297.333333333334,96.35833333333333,28.541882912124795
54,2012-03-26,498.2083333333333,9822.0,8471.333333333334,99.64166666666667,28.853340149098393
54,2012-03-27,451.0,8881.333333333334,12798.666666666666,90.2,28.885734124005403
54,2012-03-28,477.5,9574.666666666666,10891.333333333334,95.5,28.368394025901683
54,2012-03-29,498.0833333333333,9796.666666666666,11449.333333333334,99.61666666666666,28.92069439718725
54,2012-03-30,493.7916666666667,9756.0,12084.0,98.75833333333334,28.791016781695593
54,2012-03-31,405.1666666666667,7985.333333333333,15875.333333333334,81.03333333333333,28.86195177269438
54,2012-04-01,328.5416666666667,6480.0,17934.666666666668,65.70833333333333,28.840347436556925
54,2012-04-02,498.125,9777.333333333334,11975.333333333334,99.625,28.98030521273694
54,2012-04-03,498.0416666666667,9772.666666666666,12435.333333333334,99.60833333333333,28.989293409054735
54,2012-04-04,498.0833333333333,9945.333333333334,13982.0,99.61666666666666,28.488376737274884
54,2012-04-05,498.0833333333333,9910.0,14362.0,99.61666666666666,28.5899498262137
54,2012-04-06,498.0833333333333,9935.333333333334,14322.0,99.61666666666666,28.517050537923016
54,2012-04-07,498.0833333333333,9917.333333333334,14922.0,99.61666666666666,28.568809099668368
54,2012-04-08,498.0833333333333,9880.666666666666,14741.333333333334,99.61666666666666,28.67482654116906
54,2012-04-09,498.0833333333333,9835.333333333334,23644.0,99.61666666666666,28.806995469847944
54,2012-04-10,498.0833333333333,9934.0,20008.666666666668,99.61666666666666,28.520878073059976
54,2012-04-11,498.0833333333333,9982.666666666666,14336.0,99.61666666666666,28.381835459240463
54,2012-04-12,498.0833333333333,10004.0,14622.0,99.61666666666666,28.321311753076543
54,2012-04-13,498.0833333333333,10077.333333333334,17295.333333333332,99.61666666666666,28.115215941166095
54,2012-04-14,498.0833333333333,10114.0,15194.0,99.61666666666666,28.013288785621686
54,2012-04-15,494.0833333333333,10042.666666666666,13307.333333333334,98.81666666666666,27.985701285625776
54,2012-04-16,498.0833333333333,10258.0,14897.333333333334,99.61666666666666,27.620043164142892
54,2012-04-17,498.0833333333333,10040.0,16908.666666666668,99.61666666666666,28.21976123284639
54,2012-04-18,493.625,9751.333333333334,21444.666666666668,98.725,28.79507289601422
54,2012-04-19,498.0833333333333,9862.0,12974.666666666666,99.61666666666666,28.72910188377386
54,2012-04-20,492.1666666666667,9949.333333333334,12114.0,98.43333333333332,28.138649714107032
54,2012-04-21,498.125,10180.666666666666,13748.666666666666,99.625,27.832175774343526
54,2012-04-22,483.9583333333333,9624.666666666666,14376.666666666666,96.79166666666667,28.60271856456789
54,2012-04-23,416.5,8348.666666666666,13663.333333333334,83.3,28.3780743432085
54,2012-04-24,498.0833333333333,10139.333333333334,23456.0,99.61666666666666,27.943297006158634
54,2012-04-25,498.0833333333333,10191.333333333334,17199.333333333332,99.61666666666666,27.80071983820676
54,2012-04-26,498.0833333333333,10107.333333333334,14059.333333333334,99.61666666666666,28.031765989490577
54,2012-04-27,498.0833333333333,9952.666666666666,13717.333333333334,99.61666666666666,28.4673859043919
54,2012-04-28,498.0833333333333,9962.666666666666,12480.666666666666,99.61666666666666,28.438811841987864
54,2012-04-29,498.0833333333333,10118.0,13178.666666666666,99.61666666666666,28.00221415079836
54,2012-04-30,498.0833333333333,10106.666666666666,13731.333333333334,99.61666666666666,28.03361505057168
54,2012-05-01,493.75,10182.0,13610.666666666666,98.75,27.584114941399857
54,2012-05-02,481.375,10034.666666666666,15452.666666666666,96.275,27.287617509301086
54,2012-05-03,490.3333333333333,9869.333333333334,18174.666666666668,98.06666666666666,28.261072457894265
54,2012-05-04,494.5416666666667,10150.0,15859.333333333334,98.90833333333333,27.71544677066229
54,2012-05-05,415.7083333333333,8348.666666666666,20140.666666666668,83.14166666666667,28.324134425989513
54,2012-05-06,482.6666666666667,9496.666666666666,15734.0,96.53333333333333,28.91086931086931
54,2012-05-07,492.7916666666667,9812.666666666666,14990.666666666666,98.55833333333334,28.566783720587903
54,2012-05-08,492.7083333333333,9944.0,14312.666666666666,98.54166666666667,28.184726831366763
54,2012-05-09,485.9166666666667,9854.666666666666,13528.0,97.18333333333334,28.048193467280026
54,2012-05-10,498.125,10080.666666666666,15196.666666666666,99.625,28.108270369023213
54,2012-05-11,498.125,9919.333333333334,14606.0,99.625,28.56543828550306
54,2012-05-12,498.1666666666667,10045.333333333334,14332.666666666666,99.63333333333333,28.20949750022122
54,2012-05-13,498.125,10034.666666666666,16181.333333333334,99.625,28.237121728009573
54,2012-05-14,441.0833333333333,8824.666666666666,17556.666666666668,88.21666666666667,28.43199774621641
54,2012-05-15,498.0833333333333,10188.0,13770.666666666666,99.61666666666666,27.80981574183135
54,2012-05-16,498.125,10182.0,15006.666666666666,99.625,27.828531149741377
54,2012-05-17,498.0416666666667,9970.666666666666,14779.333333333334,99.60833333333333,28.413616748016402
54,2012-05-18,498.0833333333333,10132.0,14208.666666666666,99.61666666666666,27.963521790147826
54,2012-05-19,485.5,9940.666666666666,15315.333333333334,97.1,27.781696398631876
54,2012-05-20,498.125,10052.0,15497.333333333334,99.625,28.18843057766282
54,2012-05-21,498.1666666666667,9998.666666666666,16259.333333333334,99.63333333333333,28.3411593768058
54,2012-05-22,489.0833333333333,9928.0,15422.0,97.81666666666666,28.022451931685914
54,2012-05-23,498.0833333333333,10066.666666666666,15318.0,99.61666666666666,28.145006898454746
54,2012-05-24,498.125,10074.0,14590.0,99.625,28.126871567070346
54,2012-05-25,479.4166666666667,9662.0,17041.333333333332,95.88333333333333,28.224816865613285
54,2012-05-26,498.0833333333333,9956.666666666666,15442.0,99.61666666666666,28.45594939180895
54,2012-05-27,498.1666666666667,10033.333333333334,12997.333333333334,99.63333333333333,28.243236434108525
54,2012-05-28,498.1666666666667,10002.666666666666,16634.666666666668,99.63333333333333,28.32982593530614
54,2012-05-29,380.5416666666667,7622.666666666667,12740.666666666666,76.10833333333333,28.397514175558282
54,2012-05-30,321.75,6444.0,10052.0,64.35,28.40194366852886
54,2012-05-31,493.2083333333333,9927.333333333334,16360.666666666666,98.64166666666667,28.26069507868287
54,2012-06-01,497.8333333333333,10126.666666666666,14267.333333333334,99.56666666666666,27.9642061663375
54,2012-06-02,498.1666666666667,10098.0,13585.333333333334,99.63333333333333,28.062369336062147
54,2012-06-03,487.875,9890.0,16522.666666666668,97.575,28.0606231041456
54,2012-06-04,477.5416666666667,9620.0,14450.666666666666,95.50833333333333,28.237174434049432
54,2012-06-05,498.125,9996.0,12210.0,99.625,28.346348956249166
54,2012-06-06,484.2916666666667,9891.333333333334,15100.0,96.85833333333333,27.850769332299883
54,2012-06-07,382.7916666666667,8037.333333333333,17418.666666666668,76.55833333333332,27.091654743143113
54,2012-06-08,498.0833333333333,10064.666666666666,15158.0,99.61666666666666,28.15059973283876
54,2012-06-09,494.0416666666667,9918.0,18030.0,98.80833333333334,28.335084498442793
54,2012-06-10,491.1666666666667,9787.333333333334,16352.666666666666,98.23333333333333,28.546281474922232
54,2012-06-11,484.0416666666667,9778.666666666666,14741.333333333334,96.80833333333332,28.15711426802109
54,2012-06-12,498.0416666666667,10028.666666666666,15170.666666666666,99.60833333333333,28.24928884420218
54,2012-06-13,498.125,9776.0,14530.0,99.625,28.98425779118931
54,2012-06-14,498.0833333333333,10200.666666666666,14656.0,99.61666666666666,27.775282933577326
54,2012-06-15,498.125,10096.666666666666,13970.0,99.625,28.06372771541763
54,2012-06-16,498.125,10073.333333333334,19307.333333333332,99.625,28.128733041032426
54,2012-06-17,493.5833333333333,10073.333333333334,12939.333333333334,98.71666666666667,27.872268641076552
54,2012-06-18,350.125,7328.0,16786.666666666668,70.025,27.178325714155747
54,2012-06-19,484.0416666666667,9744.0,17230.0,96.80833333333332,28.257290098750225
54,2012-06-20,494.25,9780.0,15932.0,98.85000000000001,28.74702198364008
54,2012-06-21,498.0833333333333,9845.333333333334,15682.666666666666,99.61666666666666,28.777735926778625
54,2012-06-22,482.7916666666667,9694.666666666666,15170.0,96.55833333333334,28.3277396220144
54,2012-06-23,498.0833333333333,9953.333333333334,13386.666666666666,99.61666666666666,28.465479180620672
54,2012-06-24,498.0833333333333,9990.0,15941.333333333334,99.61666666666666,28.361001279056836
54,2012-06-25,498.0833333333333,9944.0,12409.333333333334,99.61666666666666,28.49219657861804
54,2012-06-26,293.6666666666667,6395.333333333333,19056.666666666668,58.733333333333334,26.120200493415336
54,2012-06-27,281.5416666666667,5919.333333333333,16710.0,56.30833333333334,27.055459745842253
54,2012-06-28,427.0416666666667,9340.0,12356.0,85.40833333333333,26.008087229359983
54,2012-06-29,488.25,10455.333333333334,16576.666666666668,97.65,26.56375135497035
54,2012-06-30,413.0,8653.333333333334,18524.666666666668,82.6,27.148863636363636
54,2012-07-01,498.125,10450.666666666666,14589.333333333334,99.625,27.11311279982138
54,2012-07-02,361.5833333333333,7923.333333333333,16197.333333333334,72.31666666666666,25.958853947552935
54,2012-07-03,439.0,9434.666666666666,16856.666666666668,87.8,26.468114047484452
54,2012-07-04,420.2916666666667,9567.333333333334,12125.333333333334,84.05833333333334,24.988771833553987
54,2012-07-05,394.0833333333333,8498.666666666666,15517.333333333334,78.81666666666666,26.376812375797513
54,2012-07-06,489.2916666666667,10540.666666666666,13550.0,97.85833333333333,26.4049152225244
54,2012-07-07,457.25,9748.0,17639.333333333332,91.45,26.68229807823827
54,2012-07-08,498.0833333333333,10550.0,13722.666666666666,99.61666666666666,26.855583201685096
54,2012-07-09,473.2916666666667,10350.666666666666,18684.0,94.65833333333333,26.010312674438573
54,2012-07-10,487.75,10511.333333333334,14362.0,97.55,26.395172670768062
54,2012-07-11,440.4583333333333,10809.333333333334,15510.0,88.09166666666667,23.178800599276343
54,2012-07-12,326.9583333333333,6894.0,17219.333333333332,65.39166666666667,26.97777757631435
54,2012-07-13,456.6666666666667,10060.0,15206.0,91.33333333333333,25.82179147338193
54,2012-07-14,498.2083333333333,11070.666666666666,12792.666666666666,99.64166666666667,25.598955824200083
54,2012-07-15,468.625,10445.333333333334,12779.333333333334,93.72500000000001,25.520441744319633
54,2012-07-16,482.8333333333333,10500.0,16744.0,96.56666666666666,26.15730423280423
54,2012-07-17,483.875,10448.0,13245.333333333334,96.775,26.3442026384635
54,2012-07-18,491.375,10882.666666666666,13137.333333333334,98.275,25.684006294413138
54,2012-07-19,490.75,10731.333333333334,8142.666666666667,98.15,26.01307308815307
54,2012-07-20,492.125,10652.0,4236.666666666667,98.425,26.28023884403555
54,2012-07-21,460.4583333333333,10018.0,3006.0,92.09166666666667,26.145343243273217
54,2012-07-22,490.375,10525.333333333334,1637.3333333333333,98.075,26.501929867620976
54,2012-07-23,124.58333333333333,2955.3333333333335,12042.666666666666,24.916666666666668,23.979411045943305
54,2012-07-24,333.2083333333333,7568.0,4682.0,66.64166666666667,25.044926921834627
54,2012-07-25,498.0833333333333,10884.666666666666,4154.0,99.61666666666666,26.029864896592557
54,2012-07-26,487.4583333333333,10648.0,2250.0,97.49166666666666,26.040810350404875
54,2012-07-27,498.0,10956.666666666666,780.0,99.6,25.85448737450563
54,2012-07-28,495.4583333333333,10799.333333333334,390.0,99.09166666666667,26.09727902442538
54,2012-07-29,477.25,10158.0,2582.0,95.45,26.725310920784935
54,2012-07-30,436.375,10462.0,2368.0,87.275,23.72630910278468
54,2012-07-31,496.6666666666667,10915.333333333334,4277.333333333333,99.33333333333333,25.88290681813555
54,2012-08-01,498.0833333333333,10720.666666666666,2861.3333333333335,99.61666666666666,26.428058215699686
54,2012-08-02,478.5416666666667,10493.333333333334,2156.0,95.70833333333333,25.94127554531978
54,2012-08-03,490.0833333333333,5106.0,1803.3333333333333,98.01666666666667,54.59767648082866
54,2012-08-04,481.9583333333333,0.0,0.0,96.39166666666667,0.0
54,2012-08-05,478.1666666666667,0.0,0.0,95.63333333333334,0.0
54,2012-08-06,492.25,0.0,0.0,98.45,0.0
54,2012-08-07,457.1666666666667,0.0,0.0,91.43333333333334,0.0
54,2012-08-08,478.7083333333333,71.33333333333333,0.0,95.74166666666667,3817.363415109033
54,2012-08-09,478.625,4326.666666666667,821.3333333333334,95.72500000000001,62.92554410631741
54,2012-08-10,476.625,9260.0,2344.0,95.325,29.278637958963284
