ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
54,2012-08-11,486.5833333333333,9263.333333333334,721.3333333333334,97.31666666666666,29.879613470073163
54,2012-08-12,496.75,9428.666666666666,730.0,99.35000000000001,29.969026196705084
54,2012-08-13,496.375,8792.0,152.66666666666666,99.275,32.11495061798605
54,2012-08-14,473.2916666666667,8517.333333333334,818.0,94.65833333333333,31.60896325793154
54,2012-08-15,343.6666666666667,6718.0,12656.666666666666,68.73333333333333,29.099293771294366
54,2012-08-16,481.75,10268.666666666666,294.6666666666667,96.35000000000001,26.68656674024541
54,2012-08-17,474.4166666666667,10195.333333333334,2677.3333333333335,94.88333333333333,26.469366431264852
54,2012-08-18,498.125,10754.666666666666,3165.3333333333335,99.625,26.34671189251178
54,2012-08-19,497.1666666666667,10686.0,277.3333333333333,99.43333333333332,26.4649983363487
54,2012-08-20,481.5416666666667,9371.333333333334,794.6666666666666,96.30833333333332,29.229240028692704
54,2012-08-21,484.9166666666667,8734.666666666666,2311.3333333333335,96.98333333333333,31.579540973388287
54,2012-08-22,436.9166666666667,7492.666666666667,9.333333333333334,87.38333333333334,33.17013487261619
54,2012-08-23,457.5,6825.333333333333,243.33333333333334,91.5,38.12872387184997
54,2012-08-24,497.125,8682.0,2168.0,99.425,32.57098258849728
54,2012-08-25,447.1666666666667,7817.333333333333,3685.3333333333335,89.43333333333334,32.53837270453124
54,2012-08-26,497.0,8826.0,495.3333333333333,99.4,32.031516730870905
54,2012-08-27,481.8333333333333,7827.333333333333,235.33333333333334,96.36666666666667,35.016122278056955
54,2012-08-28,498.1666666666667,9468.666666666666,875.3333333333334,99.63333333333333,29.927529981928704
54,2012-08-29,498.125,8861.333333333334,2163.3333333333335,99.625,31.976012357056877
54,2012-08-30,488.625,8542.666666666666,2056.0,97.725,32.536232343530514
54,2012-08-31,465.625,8635.333333333334,1042.6666666666667,93.125,30.672008897552693
54,2012-09-01,498.0833333333333,9276.0,4559.333333333333,99.61666666666666,30.54402789756121
54,2012-09-02,498.0833333333333,9098.666666666666,2922.6666666666665,99.61666666666666,31.139332075517785
54,2012-09-03,498.0833333333333,9064.666666666666,620.6666666666666,99.61666666666666,31.256130335122943
54,2012-09-04,474.9583333333333,8904.666666666666,1652.0,94.99166666666666,30.34051043772304
54,2012-09-05,480.6666666666667,8950.0,4676.0,96.13333333333334,30.549633767846053
54,2012-09-06,498.0833333333333,9103.333333333334,3382.6666666666665,99.61666666666666,31.123369034541682
54,2012-09-07,498.0833333333333,8930.0,5417.333333333333,99.61666666666666,31.727480714196837
54,2012-09-08,498.0833333333333,9056.0,5043.333333333333,99.61666666666666,31.28604270956027
54,2012-09-09,469.5,8376.0,3317.3333333333335,93.89999999999999,31.884819723018147
54,2012-09-10,472.9583333333333,8651.333333333334,0.0,94.59166666666667,31.097456878836915
54,2012-09-11,491.75,8886.666666666666,74.66666666666667,98.35000000000001,31.476795761440357
54,2012-09-12,498.125,9207.333333333334,1799.3333333333333,99.625,30.774394051842734
54,2012-09-13,428.75,7916.666666666667,7.333333333333333,85.75,30.806815789473678
54,2012-09-14,485.0833333333333,9113.333333333334,1573.3333333333333,97.01666666666667,30.27778742989515
54,2012-09-15,498.0833333333333,9028.666666666666,3905.3333333333335,99.61666666666666,31.380757894607303
54,2012-09-16,498.0833333333333,9024.0,3122.6666666666665,99.61666666666666,31.396986123423957
54,2012-09-17,479.9166666666667,8721.333333333334,338.0,95.98333333333333,31.30170431381542
54,2012-09-18,482.0416666666667,8828.666666666666,2871.3333333333335,96.40833333333333,31.058072346396838
54,2012-09-19,498.125,8944.0,1535.3333333333333,99.625,31.680467818276686
54,2012-09-20,498.0833333333333,8956.666666666666,2246.0,99.61666666666666,31.633018546086095
54,2012-09-21,439.375,7856.666666666667,528.6666666666666,87.875,31.811346521001273
54,2012-09-22,341.5833333333333,6345.333333333333,166.66666666666666,68.31666666666666,30.621556962246967
54,2012-09-23,472.9583333333333,8408.0,3172.6666666666665,94.59166666666667,31.997438781847976
54,2012-09-24,493.2916666666667,8556.666666666666,6415.333333333333,98.65833333333333,32.79323058693676
54,2012-09-25,469.4166666666667,8526.0,90.0,93.88333333333333,31.31830251257591
54,2012-09-26,435.0,8056.0,75.33333333333333,87.0,30.715305362462765
54,2012-09-27,488.3333333333333,8948.666666666666,7112.666666666667,97.66666666666667,31.041526981052424
54,2012-09-28,498.0833333333333,8822.666666666666,6280.0,99.61666666666666,32.11346563145433
54,2012-09-29,497.25,8814.0,1262.6666666666667,99.45,32.0912610619469
54,2012-09-30,498.125,8805.333333333334,1158.6666666666667,99.625,32.17937282328892
54,2012-10-01,498.0833333333333,8722.0,462.0,99.61666666666666,32.48410946775714
54,2012-10-02,494.5833333333333,8764.666666666666,1428.6666666666667,98.91666666666666,32.0988232423113
54,2012-10-03,483.0,8902.666666666666,1244.0,96.6,30.8611464729669
54,2012-10-04,498.125,8783.333333333334,244.0,99.625,32.259973908918404
54,2012-10-05,438.5,7887.333333333333,1835.3333333333333,87.7,31.624556250528276
54,2012-10-06,390.5833333333333,6720.0,4361.333333333333,78.11666666666667,33.06202670304233
54,2012-10-07,470.4583333333333,8128.666666666667,2194.0,94.09166666666667,32.92205141611307
54,2012-10-08,481.2083333333333,8170.666666666667,1836.0,96.24166666666667,33.501224740263275
54,2012-10-09,498.0833333333333,8298.666666666666,1486.0,99.61666666666666,34.14119570747644
54,2012-10-10,498.0833333333333,7886.666666666667,2726.0,99.61666666666666,35.92473408002254
54,2012-10-11,485.7916666666667,8299.333333333334,2297.3333333333335,97.15833333333333,33.29598679278122
54,2012-10-12,498.0833333333333,3186.0,1252.6666666666667,99.61666666666666,88.92856333263583
54,2012-10-13,496.4583333333333,7565.333333333333,2327.3333333333335,99.29166666666667,37.3284343423217
54,2012-10-14,498.0833333333333,7968.666666666667,2618.0,99.61666666666666,35.55505765637636
54,2012-10-15,492.25,8446.0,1575.3333333333333,98.45,33.152759689004654
54,2012-10-16,416.3333333333333,7361.333333333333,2358.0,83.26666666666667,32.171383505403604
54,2012-10-17,471.7916666666667,8148.0,1770.6666666666667,94.35833333333333,32.93701845715377
54,2012-10-18,449.7083333333333,8056.666666666667,1238.6666666666667,89.94166666666666,31.75123172665839
54,2012-10-19,388.4583333333333,6670.0,7362.666666666667,77.69166666666666,33.12864297018157
54,2012-10-20,482.0833333333333,7543.333333333333,2814.6666666666665,96.41666666666666,36.35330129621446
54,2012-10-21,462.9583333333333,7611.333333333333,1832.6666666666667,92.59166666666667,34.5992115193717
54,2012-10-22,399.375,7294.666666666667,1819.3333333333333,79.875,31.143001165234875
54,2012-10-23,470.75,7637.333333333333,2351.3333333333335,94.15,35.06175257506984
54,2012-10-24,465.6666666666667,7450.666666666667,977.3333333333334,93.13333333333334,35.55208333333333
54,2012-10-25,497.2916666666667,8242.0,808.6666666666666,99.45833333333334,34.321290510663545
54,2012-10-26,451.4166666666667,7986.0,755.3333333333334,90.28333333333333,32.15387518435039
54,2012-10-27,498.0416666666667,7784.0,2851.3333333333335,99.60833333333333,36.39551662241636
54,2012-10-28,498.125,7744.0,1502.6666666666667,99.625,36.58963121986915
54,2012-10-29,473.0,7915.333333333333,2385.3333333333335,94.6,33.9920197085825
54,2012-10-30,497.2916666666667,8214.666666666666,1883.3333333333333,99.45833333333334,34.43549055212898
54,2012-10-31,498.125,7414.0,2204.0,99.625,38.21824982016006
54,2012-11-01,498.125,7524.666666666667,4308.666666666667,99.625,37.6561669398423
54,2012-11-02,462.375,7104.666666666667,1962.0,92.475,37.019937013230745
54,2012-11-03,471.625,6875.333333333333,2086.6666666666665,94.325,39.02007478425288
54,2012-11-04,487.5,7058.0,2326.0,97.5,39.28963587418532
54,2012-11-05,424.7916666666667,6996.0,1779.3333333333333,84.95833333333334,34.53911659837367
54,2012-11-06,436.75,7219.333333333333,1595.3333333333333,87.35000000000001,34.412867069904884
54,2012-11-07,477.0,8186.0,1371.3333333333333,95.39999999999999,33.146042022966036
54,2012-11-08,429.6666666666667,6552.0,1598.0,85.93333333333332,37.3029185320852
54,2012-11-09,456.4583333333333,7590.666666666667,1922.0,91.29166666666667,34.20631239387552
54,2012-11-10,468.0833333333333,7969.333333333333,2282.0,93.61666666666667,33.410749888461325
54,2012-11-11,489.5833333333333,7459.333333333333,1546.0,97.91666666666666,37.334612491435045
54,2012-11-12,491.3333333333333,8594.666666666666,1688.0,98.26666666666667,32.51862912400455
54,2012-11-13,467.6666666666667,8017.333333333333,2258.6666666666665,93.53333333333333,33.18115610621431
54,2012-11-14,451.5416666666667,7203.333333333333,4348.0,90.30833333333334,35.65737409378374
54,2012-11-15,435.2083333333333,7202.666666666667,1530.6666666666667,87.04166666666666,34.370743281809204
54,2012-11-16,426.1666666666667,7457.333333333333,2128.0,85.23333333333333,32.5073045175517
54,2012-11-17,447.125,7300.666666666667,1680.0,89.425,34.83786012692905
54,2012-11-18,418.1666666666667,6230.666666666667,4259.333333333333,83.63333333333334,38.17683590127683
54,2012-11-19,432.1666666666667,6498.666666666667,2151.3333333333335,86.43333333333332,37.827883497469564
54,2012-11-20,119.625,2258.0,8908.0,23.925,30.13582263064659
54,2012-11-21,205.83333333333334,3154.0,5466.666666666667,41.16666666666667,37.12265729585006
54,2012-11-22,471.4583333333333,7321.333333333333,1544.6666666666667,94.29166666666666,36.63010589297639
54,2012-11-23,498.0833333333333,7504.666666666667,2914.0,99.61666666666666,37.75336272245418
54,2012-11-24,498.0833333333333,7989.333333333333,2207.3333333333335,99.61666666666666,35.463084459835336
54,2012-11-25,472.0833333333333,7725.333333333333,1603.3333333333333,94.41666666666667,34.76053712173513
54,2012-11-26,436.375,7132.0,3526.0,87.275,34.80435303327724
54,2012-11-27,474.9583333333333,7776.0,2300.0,94.99166666666666,34.74435853195016
54,2012-11-28,465.0416666666667,7490.0,2085.3333333333335,93.00833333333334,35.317917408396376
54,2012-11-29,446.4166666666667,7033.333333333333,1821.3333333333333,89.28333333333333,36.10474131121643
54,2012-11-30,432.5833333333333,7240.0,1858.6666666666667,86.51666666666667,33.987267879066906
54,2012-12-01,465.6666666666667,7312.0,2177.3333333333335,93.13333333333334,36.226302273279835
54,2012-12-02,498.0833333333333,7061.333333333333,3216.6666666666665,99.61666666666666,40.12364087676234
54,2012-12-03,498.0833333333333,6968.0,2090.0,99.61666666666666,40.66107961793596
54,2012-12-04,495.75,6830.0,2610.0,99.15,41.28830527086384
54,2012-12-05,470.375,6140.666666666667,4600.0,94.075,43.572627157746176
54,2012-12-06,495.875,8371.333333333334,2076.6666666666665,99.175,33.69477930636298
54,2012-12-07,497.6666666666667,7589.333333333333,2408.0,99.53333333333333,37.30095602014523
54,2012-12-08,498.125,7736.0,2706.0,99.625,36.62746951482248
54,2012-12-09,497.375,8596.666666666666,1546.6666666666667,99.47500000000001,32.910835110507946
54,2012-12-10,484.6666666666667,8497.333333333334,2597.3333333333335,96.93333333333334,32.4448323657095
54,2012-12-11,476.0,6949.333333333333,1952.6666666666667,95.19999999999999,38.962682271680734
54,2012-12-12,477.9166666666667,7837.333333333333,1515.3333333333333,95.58333333333333,34.687172153226726
54,2012-12-13,473.3333333333333,7867.333333333333,1367.3333333333333,94.66666666666667,34.22351213174025
54,2012-12-14,290.875,4316.0,12836.666666666666,58.175,38.33628263052209
54,2012-12-15,475.4583333333333,6832.666666666667,1475.3333333333333,95.09166666666667,39.58286885712427
54,2012-12-16,429.4583333333333,6770.0,2160.6666666666665,85.89166666666667,36.08422677662892
54,2012-12-17,395.4166666666667,6384.666666666667,2154.6666666666665,79.08333333333334,35.229118808952
54,2012-12-18,454.375,6888.666666666667,1671.3333333333333,90.875,37.52012665731152
54,2012-12-19,498.0833333333333,8302.0,2179.3333333333335,99.61666666666666,34.12748768703659
54,2012-12-20,498.0833333333333,8189.333333333333,2391.3333333333335,99.61666666666666,34.59700457234343
54,2012-12-21,476.6666666666667,7455.333333333333,3279.3333333333335,95.33333333333334,36.36911681421205
54,2012-12-22,513.0,7022.666666666667,3364.6666666666665,102.60000000000001,41.55280520220239
54,2012-12-23,494.7083333333333,8654.0,1108.6666666666667,98.94166666666668,32.51751678735588
54,2012-12-24,423.0416666666667,7538.0,1098.6666666666667,84.60833333333333,31.923613874885763
54,2012-12-25,444.875,7148.0,824.6666666666666,88.97500000000001,35.40287201548218
54,2012-12-26,513.0,8075.333333333333,1720.6666666666667,102.60000000000001,36.13615537026335
54,2012-12-27,478.25,8001.333333333333,734.0,95.65,33.99990105815697
54,2012-12-28,426.2916666666667,7337.333333333333,380.0,85.25833333333334,33.04864297504392
54,2012-12-29,472.0,7754.666666666667,709.3333333333334,94.39999999999999,34.62293672627235
54,2012-12-30,419.125,6964.0,189.33333333333334,83.825,34.234961348841665
54,2012-12-31,474.625,7905.333333333333,519.3333333333334,94.925,34.15194647073705
54,2013-01-01,507.875,7322.666666666667,781.3333333333334,101.57499999999999,39.452325541697014
54,2013-01-02,471.7083333333333,7732.666666666667,159.33333333333334,94.34166666666667,34.69998581055838
54,2013-01-03,513.0416666666666,7739.333333333333,2082.6666666666665,102.60833333333332,37.708054275418505
54,2013-01-04,415.875,6627.333333333333,3753.3333333333335,83.175,35.69513567548537
54,2013-01-05,517.9583333333334,7582.0,2804.6666666666665,103.59166666666665,38.85939927166681
54,2013-01-06,516.2916666666666,7593.333333333333,1819.3333333333333,103.25833333333334,38.67654649546386
54,2013-01-07,510.4166666666667,6746.666666666667,2772.6666666666665,102.08333333333333,43.03488348155467
54,2013-01-08,518.125,7342.666666666667,4722.666666666667,103.62499999999999,40.138928295805336
54,2013-01-09,518.0416666666666,8040.666666666667,2646.0,103.60833333333332,36.64862383577923
54,2013-01-10,515.4166666666666,7712.666666666667,2054.6666666666665,103.08333333333333,38.013594159679606
54,2013-01-11,496.1666666666667,7269.333333333333,7384.0,99.23333333333333,38.825587704817806
54,2013-01-12,512.1666666666666,5620.0,3452.0,102.43333333333334,51.83940786872281
54,2013-01-13,508.125,6233.333333333333,1884.6666666666667,101.62500000000001,46.36980280748663
54,2013-01-14,497.0833333333333,6679.333333333333,1544.6666666666667,99.41666666666666,42.33320233223542
54,2013-01-15,426.5833333333333,7332.0,1290.0,85.31666666666666,33.095310889858766
54,2013-01-16,36.833333333333336,1130.0,13866.0,7.366666666666667,18.54161750245821
54,2013-01-17,16.875,332.0,16424.666666666668,3.375,28.912838855421686
54,2013-01-18,467.5416666666667,6782.666666666667,3148.6666666666665,93.50833333333334,39.21072607463469
54,2013-01-19,500.375,5943.333333333333,4661.333333333333,100.075,47.89063025799214
54,2013-01-20,508.0416666666667,6060.0,2524.6666666666665,101.60833333333332,47.68828955812247
54,2013-01-21,502.125,6348.666666666667,2270.6666666666665,100.42500000000001,44.98983054184605
54,2013-01-22,506.2916666666667,7387.333333333333,1055.3333333333333,101.25833333333334,38.985052304244505
54,2013-01-23,508.0833333333333,7280.0,558.6666666666666,101.61666666666666,39.69982638888889
54,2013-01-24,464.9583333333333,7262.0,778.6666666666666,92.99166666666666,36.420242166222955
54,2013-01-25,323.375,4857.333333333333,6548.666666666667,64.67500000000001,37.869848853966516
54,2013-01-26,508.0416666666667,6331.333333333333,3118.0,101.60833333333332,45.644577454283805
54,2013-01-27,505.6666666666667,5165.333333333333,1582.0,101.13333333333334,55.686639562897945
54,2013-01-28,493.5,7238.666666666667,2036.0,98.7,38.78051897218641
54,2013-01-29,467.2083333333333,7452.0,1902.6666666666667,93.44166666666666,35.663402255919365
54,2013-01-30,474.0416666666667,7311.333333333333,4821.333333333333,94.80833333333332,36.88119377070606
54,2013-01-31,500.875,7490.666666666667,6439.333333333333,100.175,38.0359197000712
54,2013-02-01,508.0416666666667,8095.333333333333,2728.0,101.60833333333332,35.698472542479884
54,2013-02-02,451.25,7018.666666666667,2819.3333333333335,90.25,36.57190943199088
54,2013-02-03,505.9583333333333,8578.0,2198.6666666666665,101.19166666666666,33.551639691976895
54,2013-02-04,492.0416666666667,7877.333333333333,1522.6666666666667,98.40833333333333,35.53102167259084
54,2013-02-05,505.0416666666667,6892.666666666667,1425.3333333333333,101.00833333333334,41.67973711996647
54,2013-02-06,464.875,6418.666666666667,1756.6666666666667,92.975,41.19802593996676
54,2013-02-07,502.625,4619.333333333333,2716.0,100.52499999999999,61.894181158897396
54,2013-02-08,498.625,6553.333333333333,2261.3333333333335,99.725,43.280954348931836
54,2013-02-09,396.0416666666667,5702.0,8474.0,79.20833333333334,39.509242614677106
54,2013-02-10,425.4166666666667,5383.333333333333,1210.6666666666667,85.08333333333333,44.95192208462332
54,2013-02-11,473.75,4674.666666666667,2628.6666666666665,94.75,57.64791607244724
54,2013-02-12,502.75,7522.666666666667,2063.3333333333335,100.55000000000001,38.015901940801136
54,2013-02-13,504.375,6276.0,2819.3333333333335,100.875,45.714676943913325
54,2013-02-14,503.4166666666667,7840.0,1078.0,100.68333333333332,36.525533234126975
54,2013-02-15,508.0416666666667,7150.666666666667,5051.333333333333,101.60833333333332,40.41455827739449
54,2013-02-16,486.0416666666667,7265.333333333333,5494.666666666667,97.20833333333333,38.054234913133904
54,2013-02-17,508.0416666666667,7753.333333333333,3597.3333333333335,101.60833333333332,37.27313431498997
54,2013-02-18,495.625,6813.333333333333,2723.3333333333335,99.125,41.37886802837573
54,2013-02-19,508.0416666666667,7040.0,1940.6666666666667,101.60833333333332,41.04986288667929
54,2013-02-20,508.0416666666667,7837.333333333333,4677.333333333333,101.60833333333332,36.873643423216514
54,2013-02-21,501.9166666666667,8450.666666666666,2868.6666666666665,100.38333333333334,33.78513693857158
54,2013-02-22,468.2916666666667,6852.0,5217.333333333333,93.65833333333333,38.876227338327816
54,2013-02-23,508.0416666666667,7294.666666666667,3511.3333333333335,101.60833333333332,39.616756724852245
54,2013-02-24,489.4166666666667,7542.666666666667,4061.3333333333335,97.88333333333334,36.909560794885394
54,2013-02-25,508.0833333333333,8446.666666666666,3154.6666666666665,101.61666666666666,34.21642495395948
54,2013-02-26,508.0833333333333,7293.333333333333,7323.333333333333,101.61666666666666,39.62724900975015
54,2013-02-27,508.125,8414.666666666666,6142.0,101.62500000000001,34.34936271985422
54,2013-02-28,508.125,9017.333333333334,10946.666666666666,101.62500000000001,32.053648990832464
54,2013-03-01,508.125,9150.666666666666,5912.0,101.62500000000001,31.58659888168439
54,2013-03-02,464.2083333333333,8124.0,5317.333333333333,92.84166666666667,32.50334485611905
54,2013-03-03,493.0416666666667,9000.0,3141.3333333333335,98.60833333333333,31.162059413580245
54,2013-03-04,497.4583333333333,8876.0,3764.6666666666665,99.49166666666667,31.880450872515148
54,2013-03-05,503.7916666666667,7168.0,5724.666666666667,100.75833333333333,39.97956097315228
54,2013-03-06,500.2083333333333,5769.333333333333,6618.0,100.04166666666667,49.31855331831137
54,2013-03-07,508.0833333333333,5620.0,5432.666666666667,101.61666666666666,51.42610962831158
54,2013-03-08,433.6666666666667,5981.333333333333,6321.333333333333,86.73333333333333,41.242318695199884
54,2013-03-09,508.0833333333333,8216.0,4270.666666666667,101.61666666666666,35.17706135724332
54,2013-03-10,508.0416666666667,6833.333333333333,1888.0,101.60833333333332,42.291370934959346
54,2013-03-11,496.875,7176.0,3422.0,99.375,39.38671439520624
54,2013-03-12,348.625,5049.333333333333,12378.0,69.72500000000001,39.27439678505414
54,2013-03-13,462.125,7533.333333333333,5502.666666666667,92.425,34.89452710176991
54,2013-03-14,344.9583333333333,4640.0,7380.666666666667,68.99166666666666,42.28961176963602
54,2013-03-15,496.1666666666667,8013.333333333333,3675.3333333333335,99.23333333333333,35.22081600110926
54,2013-03-16,493.0,7204.0,4665.333333333333,98.6,38.92765593188969
54,2013-03-17,503.0416666666667,7526.666666666667,1107.3333333333333,100.60833333333335,38.017741548568054
54,2013-03-18,494.5416666666667,5405.333333333333,3168.0,98.90833333333333,52.04337408526558
54,2013-03-19,487.625,5424.0,2816.6666666666665,97.52499999999999,51.13889272984268
54,2013-03-20,383.9166666666667,5672.0,9980.666666666666,76.78333333333333,38.502220948910825
54,2013-03-21,508.0833333333333,7849.333333333333,4820.666666666667,101.61666666666666,36.82029082441537
54,2013-03-22,490.5416666666667,6609.333333333333,2507.3333333333335,98.10833333333333,42.218547214376976
54,2013-03-23,508.0416666666667,8233.333333333334,4306.666666666667,101.60833333333332,35.100125674763824
54,2013-03-24,508.0416666666667,6682.666666666667,792.6666666666666,101.60833333333332,43.24486752627028
54,2013-03-25,485.4583333333333,6309.333333333333,1796.0,97.09166666666667,43.76767993624965
54,2013-03-26,500.6666666666667,7544.0,4810.666666666667,100.13333333333334,37.75131082832568
54,2013-03-27,508.0833333333333,7340.0,5551.333333333333,101.61666666666666,39.375304647290335
54,2013-03-28,508.0416666666667,7537.333333333333,1549.3333333333333,101.60833333333332,38.34128357361873
54,2013-03-29,451.4583333333333,5945.333333333333,5031.333333333333,90.29166666666667,43.19430622523734
54,2013-03-30,508.0833333333333,7106.666666666667,2107.3333333333335,101.61666666666666,40.66811483739837
54,2013-03-31,508.0416666666667,7920.0,1817.3333333333333,101.60833333333332,36.488767010381586
54,2013-04-01,501.2916666666667,7381.333333333333,5398.666666666667,100.25833333333334,38.63142292118256
54,2013-04-02,508.0833333333333,6662.666666666667,3533.3333333333335,101.61666666666666,43.378237359082114
54,2013-04-03,508.0416666666667,7562.666666666667,2755.3333333333335,101.60833333333332,38.21284838534321
54,2013-04-04,501.5833333333333,5674.666666666667,3888.6666666666665,100.31666666666668,50.2791328908208
54,2013-04-05,508.0416666666667,6186.666666666667,5168.666666666667,101.60833333333332,46.71191294001436
54,2013-04-06,508.0416666666667,7969.333333333333,3792.6666666666665,101.60833333333332,36.26288707406168
54,2013-04-07,508.0416666666667,8820.0,1412.6666666666667,101.60833333333332,32.76542343789367
54,2013-04-08,503.7916666666667,7589.333333333333,4218.666666666667,100.75833333333333,37.760035100433356
54,2013-04-09,500.875,6208.0,5022.0,100.175,45.89471582366838
54,2013-04-10,508.0833333333333,7845.333333333333,4150.666666666667,101.61666666666666,36.839063916270106
54,2013-04-11,500.625,7618.666666666667,6661.333333333333,100.125,37.37821852030102
54,2013-04-12,430.9166666666667,5702.666666666667,8930.666666666666,86.18333333333334,42.98335817551243
54,2013-04-13,508.125,8254.666666666666,2866.0,101.62500000000001,35.01515556856727
54,2013-04-14,502.4583333333333,8142.666666666667,1056.0,100.49166666666667,35.100914763113366
54,2013-04-15,508.0833333333333,6777.333333333333,2486.6666666666665,101.61666666666666,42.644314791133844
54,2013-04-16,508.0416666666667,8226.666666666666,4426.666666666667,101.60833333333332,35.128569860886
54,2013-04-17,508.0,7293.333333333333,3361.3333333333335,101.6,39.620749542961605
54,2013-04-18,499.0416666666667,6897.333333333333,3524.0,99.80833333333334,41.15670810780333
54,2013-04-19,472.0,8166.666666666667,5142.0,94.39999999999999,32.87624489795918
54,2013-04-20,507.4583333333333,7360.0,2398.6666666666665,101.49166666666667,39.22000207578502
54,2013-04-21,505.875,7793.333333333333,1243.3333333333333,101.175,36.92368210008554
54,2013-04-22,507.8333333333333,7661.333333333333,996.0,101.56666666666668,37.70525510500058
54,2013-04-23,508.0833333333333,9000.0,1463.3333333333333,101.61666666666666,32.11274845679012
54,2013-04-24,485.7083333333333,8596.0,2632.6666666666665,97.14166666666667,32.14135531384106
54,2013-04-25,472.25,8292.0,1108.0,94.45,32.396471498633225
54,2013-04-26,505.4583333333333,8814.666666666666,1786.0,101.09166666666667,32.61853901956335
54,2013-04-27,499.625,7948.0,5596.0,99.925,35.7578452650562
54,2013-04-28,508.0833333333333,7297.333333333333,2900.6666666666665,101.61666666666666,39.6055275138559
54,2013-04-29,475.9583333333333,6938.666666666667,1396.0,95.19166666666666,39.01916294356905
54,2013-04-30,498.5416666666667,7148.0,4380.666666666667,99.70833333333333,39.67363151308835
54,2013-05-01,508.0833333333333,7892.0,4369.333333333333,101.61666666666666,36.62122859998873
54,2013-05-02,508.0833333333333,8452.0,806.6666666666666,101.61666666666666,34.19483389861703
54,2013-05-03,485.3333333333333,8473.333333333334,1080.0,97.06666666666666,32.58148439548911
54,2013-05-04,508.0416666666667,8648.0,692.0,101.60833333333332,33.41709467185733
54,2013-05-05,508.0833333333333,8858.666666666666,1067.3333333333333,101.61666666666666,32.62508309502308
54,2013-05-06,508.0833333333333,8497.333333333334,2088.0,101.61666666666666,34.01240421831685
54,2013-05-07,493.7916666666667,4157.333333333333,2237.3333333333335,98.75833333333334,67.56378120322856
54,2013-05-08,508.0833333333333,0.0,0.0,101.61666666666666,0.0
54,2013-05-09,472.25,2732.0,1535.3333333333333,94.45,98.32779709614447
54,2013-05-10,451.3333333333333,6741.333333333333,5087.333333333333,90.26666666666667,38.08348167194092
54,2013-05-11,508.0416666666667,8420.0,2687.3333333333335,101.60833333333332,34.32197562021641
54,2013-05-12,498.5833333333333,7512.0,4610.666666666667,99.71666666666667,37.75436893562892
54,2013-05-13,508.0833333333333,8516.0,2749.3333333333335,101.61666666666666,33.93785064714785
54,2013-05-14,486.875,5880.0,3684.6666666666665,97.375,47.100464143990926
54,2013-05-15,499.0833333333333,7022.666666666667,5538.0,99.81666666666666,40.42556048667806
54,2013-05-16,507.7083333333333,7576.0,5778.666666666667,101.54166666666666,38.12056805848879
54,2013-05-17,302.8333333333333,4726.666666666667,6212.666666666667,60.56666666666667,36.44464621532675
54,2013-05-18,492.375,6089.333333333333,1958.6666666666667,98.475,45.995069931026926
54,2013-05-19,508.0833333333333,8158.666666666667,1616.0,101.61666666666666,35.424260840551284
54,2013-05-20,465.875,7437.333333333333,4672.0,93.175,35.63175365274292
54,2013-05-21,491.7083333333333,6582.666666666667,5449.333333333333,98.34166666666667,42.4903924870029
54,2013-05-22,500.4583333333333,5357.333333333333,5592.666666666667,100.09166666666667,53.13788861581218
54,2013-05-23,508.0416666666667,7322.666666666667,3907.3333333333335,101.60833333333332,39.46527240379946
54,2013-05-24,508.0416666666667,7305.333333333333,1636.0,101.60833333333332,39.55891148780191
54,2013-05-25,458.875,6466.666666666667,1792.6666666666667,91.77499999999999,40.36444265463918
54,2013-05-26,435.7916666666667,7017.333333333333,2510.6666666666665,87.15833333333333,35.32578753404268
54,2013-05-27,457.9166666666667,7757.333333333333,2605.3333333333335,91.58333333333334,33.57832552709981
54,2013-05-28,486.7916666666667,7242.666666666667,3834.6666666666665,97.35833333333333,38.23223394544674
54,2013-05-29,441.4583333333333,5322.666666666667,5090.0,88.29166666666667,47.17864765990314
54,2013-05-30,508.1666666666667,8437.333333333334,3892.0,101.63333333333333,34.25989319953645
54,2013-05-31,436.25,6781.333333333333,3274.6666666666665,87.25,36.59362096932757
54,2013-06-01,498.125,8289.333333333334,4884.0,99.625,34.1824960792987
54,2013-06-02,498.1666666666667,7942.666666666667,3736.0,99.63333333333333,35.67741382687035
54,2013-06-03,504.5833333333333,8633.333333333334,2920.6666666666665,100.91666666666667,33.246002252252254
54,2013-06-04,479.2916666666667,8021.333333333333,2321.3333333333335,95.85833333333333,33.988997222683956
54,2013-06-05,499.9166666666667,8526.666666666666,1880.6666666666667,99.98333333333333,33.35057825123794
54,2013-06-06,466.375,7566.666666666667,3051.3333333333335,93.27499999999999,35.06030561674008
54,2013-06-07,508.0416666666667,8473.333333333334,5961.333333333333,101.60833333333332,34.10594430238657
54,2013-06-08,485.0416666666667,6594.666666666667,4999.333333333333,97.00833333333333,41.838030942512475
54,2013-06-09,507.5416666666667,8028.0,1205.3333333333333,101.50833333333334,35.96245865166362
54,2013-06-10,488.1666666666667,8392.0,3114.6666666666665,97.63333333333334,33.08930793877767
54,2013-06-11,387.75,5472.0,5831.333333333333,77.55,40.307954130116954
54,2013-06-12,488.0833333333333,6992.0,7416.0,97.61666666666666,39.70796187706585
54,2013-06-13,484.3333333333333,7369.333333333333,3718.0,96.86666666666667,37.38532808636391
54,2013-06-14,466.5833333333333,6314.666666666667,4675.333333333333,93.31666666666666,42.0304295995214
54,2013-06-15,498.1666666666667,7645.333333333333,3461.3333333333335,99.63333333333333,37.06493794326241
54,2013-06-16,455.7083333333333,7984.0,5433.333333333333,91.14166666666667,32.46769667807838
54,2013-06-17,438.75,6685.333333333333,2626.0,87.75,37.331814668927
54,2013-06-18,504.6666666666667,6589.333333333333,5280.0,100.93333333333334,43.56604950762175
54,2013-06-19,496.9166666666667,7918.666666666667,1625.3333333333333,99.38333333333334,35.69575230117303
54,2013-06-20,463.125,6928.0,90.0,92.625,38.025539477482674
54,2013-06-21,295.8333333333333,4593.333333333333,7131.333333333333,59.166666666666664,36.63567368166425
54,2013-06-22,476.5,8230.666666666666,3861.3333333333335,95.3,32.93160740320752
54,2013-06-23,485.4583333333333,8424.0,10083.333333333334,97.09166666666667,32.780731474886565
54,2013-06-24,407.9583333333333,6988.0,12543.333333333334,81.59166666666667,33.20839991572855
54,2013-06-25,419.7916666666667,7289.333333333333,3938.6666666666665,83.95833333333333,32.75903050881044
54,2013-06-26,452.4166666666667,7914.666666666667,1059.3333333333333,90.48333333333333,32.51554252302336
54,2013-06-27,407.0,6989.333333333333,4839.333333333333,81.39999999999999,33.124070011446015
54,2013-06-28,461.5,7737.333333333333,6172.666666666667,92.30000000000001,33.9285606582802
54,2013-06-29,492.7083333333333,8252.0,1613.3333333333333,98.54166666666667,33.96375710265525
54,2013-06-30,457.9166666666667,7834.666666666667,796.0,91.58333333333334,33.24688528193782
54,2013-07-01,498.4166666666667,8558.666666666666,823.3333333333334,99.68333333333334,33.126189502518564
54,2013-07-02,409.9166666666667,7094.666666666667,4922.0,81.98333333333333,32.8661337937731
54,2013-07-03,498.0416666666667,8766.666666666666,1696.6666666666667,99.60833333333333,32.31589749683143
54,2013-07-04,481.4166666666667,8418.666666666666,1844.6666666666667,96.28333333333333,32.528410740682084
54,2013-07-05,498.0833333333333,8684.0,718.6666666666666,99.61666666666666,32.62625550181688
54,2013-07-06,492.0416666666667,8428.0,254.0,98.40833333333333,33.20950419896641
54,2013-07-07,454.9166666666667,8016.0,461.3333333333333,90.98333333333333,32.28190667276558
54,2013-07-08,492.5833333333333,8536.0,269.3333333333333,98.51666666666667,32.82542402113923
54,2013-07-09,446.0416666666667,7860.0,272.6666666666667,89.20833333333333,32.28032672462539
54,2013-07-10,479.9583333333333,8533.333333333334,327.3333333333333,95.99166666666666,31.994097493489576
54,2013-07-11,491.6666666666667,8454.666666666666,326.6666666666667,98.33333333333333,33.07952872838143
54,2013-07-12,467.75,8034.666666666667,530.0,93.55,33.11547357285098
54,2013-07-13,450.8333333333333,7854.666666666667,437.3333333333333,90.16666666666666,32.64925663441407
54,2013-07-14,444.8333333333333,7808.0,266.0,88.96666666666667,32.407278147768665
54,2013-07-15,459.7083333333333,8146.666666666667,376.6666666666667,91.94166666666666,32.09870175259138
54,2013-07-16,504.5416666666667,8721.333333333334,193.33333333333334,100.90833333333333,32.907825797533505
54,2013-07-17,412.5,7165.333333333333,714.6666666666666,82.5,32.74708085225158
54,2013-07-18,498.2083333333333,8798.666666666666,150.0,99.64166666666667,32.20914232585746
54,2013-07-19,497.8333333333333,6899.333333333333,144.66666666666666,99.56666666666666,41.04515331594035
54,2013-07-20,503.0,8645.333333333334,208.66666666666666,100.6,33.09567782233189
54,2013-07-21,431.3333333333333,5549.333333333333,445.3333333333333,86.26666666666667,44.21373938811469
54,2013-07-22,430.375,6092.0,500.0,86.075,40.18575932917487
54,2013-07-23,466.4166666666667,4716.0,492.0,93.28333333333333,56.25813130242201
54,2013-07-24,508.0416666666667,8445.333333333334,501.3333333333333,101.60833333333332,34.21902053073361
54,2013-07-25,455.2916666666667,7586.666666666667,500.0,91.05833333333334,34.13687298623315
54,2013-07-26,339.25,4018.6666666666665,3922.0,67.85,48.02008336098208
54,2013-07-27,505.125,5649.333333333333,541.3333333333334,101.025,50.861211499881996
54,2013-07-28,508.0833333333333,5388.0,728.0,101.61666666666666,53.640448424482386
54,2013-07-29,508.0416666666667,5245.333333333333,1002.0,101.60833333333332,55.09488460642263
54,2013-07-30,508.0833333333333,2876.0,636.0,101.61666666666666,100.4919110261165
54,2013-07-31,508.0833333333333,1464.0,563.3333333333334,101.61666666666666,197.41443723436552
54,2013-08-01,508.0833333333333,0.0,1086.0,101.61666666666666,0.0
54,2013-08-02,465.7916666666667,240.0,610.0,93.15833333333333,1103.9909432870368
54,2013-08-03,486.875,0.0,249.33333333333334,97.375,0.0
54,2013-08-04,508.0833333333333,0.0,0.0,101.61666666666666,0.0
54,2013-08-05,465.5833333333333,3189.3333333333335,177.33333333333334,93.11666666666667,83.03908427396878
54,2013-08-06,461.7083333333333,7748.0,664.0,92.34166666666667,33.8971463962026
54,2013-08-07,394.875,6561.333333333333,1371.3333333333333,78.975,34.23360025909368
54,2013-08-08,463.1666666666667,7502.666666666667,1870.6666666666667,92.63333333333334,35.116132782418106
54,2013-08-09,508.0,9209.333333333334,336.0,101.6,31.37766034457796
54,2013-08-10,508.0833333333333,9106.666666666666,219.33333333333334,101.61666666666666,31.73661084675451
54,2013-08-11,452.7916666666667,8977.333333333334,614.0,90.55833333333332,28.690367561512947
54,2013-08-12,441.4583333333333,7809.333333333333,808.6666666666666,88.29166666666667,32.155909417506116
54,2013-08-13,469.25,7061.333333333333,2760.6666666666665,93.85,37.800940568353475
54,2013-08-14,477.3333333333333,7864.0,5452.666666666667,95.46666666666667,34.52735390527863
54,2013-08-15,508.0416666666667,9496.0,1740.0,101.60833333333332,30.432922780351955
54,2013-08-16,508.0416666666667,8318.666666666666,1054.0,101.60833333333332,34.74006668403056
54,2013-08-17,445.8333333333333,7902.666666666667,2680.0,89.16666666666667,32.09104873179236
54,2013-08-18,486.4166666666667,8266.666666666666,1729.3333333333333,97.28333333333333,33.47056619623656
54,2013-08-19,475.4583333333333,8225.333333333334,855.3333333333334,95.09166666666667,32.880922590101044
54,2013-08-20,437.4166666666667,7452.0,3303.3333333333335,87.48333333333333,33.389315694519
54,2013-08-21,494.5416666666667,7594.666666666667,1109.3333333333333,98.90833333333333,37.04070199116339
54,2013-08-22,508.0,8896.0,1564.0,101.6,32.482838729016784
54,2013-08-23,503.9583333333333,8700.0,3251.3333333333335,100.79166666666666,32.950379150702425
54,2013-08-24,508.0833333333333,8426.666666666666,5013.333333333333,101.61666666666666,34.29763482331224
54,2013-08-25,506.1666666666667,8628.0,1420.0,101.23333333333333,33.37094022047082
54,2013-08-26,468.5,8222.666666666666,1169.3333333333333,93.7,32.410217690935625
54,2013-08-27,502.375,5726.666666666667,2837.3333333333335,100.47500000000001,49.90121871362049
54,2013-08-28,482.75,7235.333333333333,2266.6666666666665,96.55,37.953232977057034
54,2013-08-29,381.25,5602.666666666667,5635.333333333333,76.25,38.70794413374583
54,2013-08-30,352.0,3148.6666666666665,5762.666666666667,70.39999999999999,63.59178488248995
54,2013-08-31,487.0833333333333,6764.0,2629.3333333333335,97.41666666666666,40.96233532098036
54,2013-09-01,291.5833333333333,4100.0,2626.6666666666665,58.31666666666667,40.45422425474254
54,2013-09-02,470.5,8120.0,2422.6666666666665,94.1,32.960108784893265
54,2013-09-03,423.0,6769.333333333333,3626.0,84.6,35.54508075635218
54,2013-09-04,493.1666666666667,8106.666666666667,184.0,98.63333333333333,34.604807428728066
54,2013-09-05,476.5,7712.0,161.33333333333334,95.3,35.146406033886585
54,2013-09-06,464.1666666666667,7430.666666666667,152.66666666666666,92.83333333333333,35.5329453017525
54,2013-09-07,486.3333333333333,7792.0,168.0,97.26666666666667,35.50341518366415
54,2013-09-08,310.0833333333333,5026.666666666667,3906.0,62.016666666666666,35.09000055260831
54,2013-09-09,479.0833333333333,7745.333333333333,3166.6666666666665,95.81666666666668,35.18487297010386
54,2013-09-10,451.1666666666667,4200.0,322.6666666666667,90.23333333333333,61.10443783068783
54,2013-09-11,487.8333333333333,3581.3333333333335,12.666666666666666,97.56666666666666,77.48395228344502
54,2013-09-12,455.1666666666667,5744.666666666667,1577.3333333333333,91.03333333333333,45.07032126416773
54,2013-09-13,512.6666666666666,7294.666666666667,821.3333333333334,102.53333333333335,39.97741119844026
54,2013-09-14,508.75,5440.0,1658.0,101.75,53.1974188112745
54,2013-09-15,287.0833333333333,1893.3333333333333,1999.3333333333333,57.41666666666667,86.25135710093896
54,2013-09-16,382.5,5998.666666666667,1572.0,76.5,36.27118526339186
54,2013-09-17,466.0,5934.666666666667,1786.6666666666667,93.2,44.665749269827
54,2013-09-18,520.5,8332.0,1719.3333333333333,104.1,35.5350156024964
54,2013-09-19,500.6666666666667,7928.0,1616.6666666666667,100.13333333333334,35.922791232200915
54,2013-09-20,508.75,6821.333333333333,1709.3333333333333,101.75,42.424837519546514
54,2013-09-21,523.0,8574.666666666666,1652.6666666666667,104.60000000000001,34.695206810760375
54,2013-09-22,521.4166666666666,8345.333333333334,1838.0,104.28333333333333,35.540723025509934
54,2013-09-23,518.1666666666666,7968.0,2245.3333333333335,103.63333333333333,36.99177613230701
54,2013-09-24,500.5,7884.0,1731.3333333333333,100.1,36.11124852020971
54,2013-09-25,458.5,6334.666666666667,1797.3333333333333,91.7,41.171871711218685
54,2013-09-26,502.1666666666667,8373.333333333334,1356.6666666666667,100.43333333333334,34.114148752653925
54,2013-09-27,513.0,7884.0,1388.6666666666667,102.60000000000001,37.01312785388129
54,2013-09-28,499.5833333333333,7448.0,1725.3333333333333,99.91666666666667,38.15516283267692
54,2013-09-29,512.25,8158.666666666667,1679.3333333333333,102.45,35.714766505965024
54,2013-09-30,506.8333333333333,7290.666666666667,1362.6666666666667,101.36666666666667,39.54421558766155
54,2013-10-01,480.9166666666667,7893.333333333333,884.0,96.18333333333334,34.65727583051802
54,2013-10-02,443.5833333333333,7384.0,983.3333333333334,88.71666666666667,34.171856190562174
54,2013-10-03,500.3333333333333,8352.0,528.0,100.06666666666666,34.07642214772243
54,2013-10-04,507.0,8682.666666666666,3341.3333333333335,101.4,33.21542920761671
54,2013-10-05,506.5,8537.333333333334,696.6666666666666,101.29999999999998,33.74754997657348
54,2013-10-06,513.0,8722.666666666666,420.6666666666667,102.60000000000001,33.45439085906451
54,2013-10-07,431.9166666666667,7292.0,566.6666666666666,86.38333333333334,33.692895943804466
54,2013-10-08,513.0833333333334,8253.333333333334,698.6666666666666,102.61666666666667,35.36254880183091
54,2013-10-09,514.5,8460.0,553.3333333333334,102.89999999999999,34.59394208037825
54,2013-10-10,517.75,8534.666666666666,437.3333333333333,103.55000000000001,34.50790403843149
54,2013-10-11,517.5833333333334,8573.333333333334,576.6666666666666,103.51666666666665,34.34121144375324
54,2013-10-12,496.75,8169.333333333333,478.0,99.35000000000001,34.58886384037865
54,2013-10-13,472.6666666666667,7896.0,1028.0,94.53333333333333,34.05123550602274
54,2013-10-14,456.5833333333333,7749.333333333333,275.3333333333333,91.31666666666666,33.51511778791007
54,2013-10-15,471.0,8000.0,102.66666666666667,94.19999999999999,33.49006249999999
54,2013-10-16,406.5,6929.333333333333,522.6666666666666,81.3,33.36984077352319
54,2013-10-17,423.5,7005.333333333333,213.33333333333334,84.7,34.388216121050625
54,2013-10-18,516.6666666666666,8233.333333333334,497.3333333333333,103.33333333333334,35.69601889338731
54,2013-10-19,522.8333333333334,8385.333333333334,225.33333333333334,104.56666666666668,35.46728745958552
54,2013-10-20,498.8333333333333,7872.0,319.3333333333333,99.76666666666667,36.04586226851851
54,2013-10-21,449.5,7409.333333333333,281.3333333333333,89.9,34.50925634335073
54,2013-10-22,426.5,7105.333333333333,149.33333333333334,85.3,34.14441030212047
54,2013-10-23,446.6666666666667,7537.333333333333,170.0,89.33333333333333,33.70938734595201
54,2013-10-24,487.9166666666667,7940.0,98.66666666666667,97.58333333333333,34.955071018751745
54,2013-10-25,498.75,8372.0,122.0,99.75,33.8874372909699
54,2013-10-26,450.8333333333333,7500.0,182.66666666666666,90.16666666666666,34.1932037037037
54,2013-10-27,367.9166666666667,6456.0,113.33333333333333,73.58333333333333,32.41686243632108
54,2013-10-28,345.6666666666667,6404.0,612.6666666666666,69.13333333333334,30.703735512526897
54,2013-10-29,340.0833333333333,6141.333333333333,701.3333333333334,68.01666666666667,31.49979419959473
54,2013-10-30,358.8333333333333,6417.333333333333,92.66666666666667,71.76666666666667,31.807037364083385
54,2013-10-31,402.75,7138.666666666667,75.33333333333333,80.55,32.09249509712364
54,2013-11-01,432.75,7509.333333333333,376.6666666666667,86.55000000000001,32.78088933771307
54,2013-11-02,476.5,8464.0,1006.6666666666666,95.3,32.02375748267171
54,2013-11-03,505.6666666666667,8608.0,608.6666666666666,101.13333333333334,33.41543396323833
54,2013-11-04,500.1666666666667,8413.333333333334,430.0,100.03333333333333,33.81673600105652
54,2013-11-05,471.6666666666667,7737.333333333333,302.6666666666667,94.33333333333334,34.675993738870694
54,2013-11-06,472.8333333333333,8192.0,1098.6666666666667,94.56666666666666,32.832441541883675
54,2013-11-07,517.9166666666666,8628.0,120.0,103.58333333333334,34.14560313964869
54,2013-11-08,511.4166666666667,8996.0,306.0,102.28333333333333,32.337799824613406
54,2013-11-09,488.9166666666667,8461.333333333334,444.0,97.78333333333333,32.868590122386806
54,2013-11-10,504.75,8818.666666666666,165.33333333333334,100.95,32.55805393861505
54,2013-11-11,521.6666666666666,8802.666666666666,152.0,104.33333333333333,33.71039710188831
54,2013-11-12,513.1666666666666,8608.0,236.0,102.63333333333333,33.911048507847994
54,2013-11-13,510.3333333333333,8929.333333333334,97.33333333333333,102.06666666666666,32.510222238813405
54,2013-11-14,523.0,9254.666666666666,130.66666666666666,104.60000000000001,32.14592637948422
54,2013-11-15,507.8333333333333,9356.0,172.66666666666666,101.56666666666668,30.875644268680823
54,2013-11-16,514.0,9198.666666666666,222.66666666666666,102.8,31.785077547470646
54,2013-11-17,523.0,8782.666666666666,535.3333333333334,104.60000000000001,33.87351981175041
54,2013-11-18,492.5,8352.0,277.3333333333333,98.5,33.54291387292465
54,2013-11-19,521.6666666666666,7941.333333333333,95.33333333333333,104.33333333333333,37.366696048802325
54,2013-11-20,504.0,8929.333333333334,128.0,100.8,32.106764222786325
54,2013-11-21,523.0,8881.333333333334,218.66666666666666,104.60000000000001,33.4972038732923
54,2013-11-22,502.0,9166.666666666666,90.66666666666667,100.4,31.151381818181818
54,2013-11-23,518.6666666666666,9009.333333333334,9.333333333333334,103.73333333333335,32.74769374969168
54,2013-11-24,523.0,9048.0,126.66666666666667,104.60000000000001,32.880176097848505
54,2013-11-25,476.8333333333333,8272.0,1337.3333333333333,95.36666666666666,32.78997756823554
54,2013-11-26,197.33333333333334,3593.3333333333335,5459.333333333333,39.46666666666667,31.23834260977118
54,2013-11-27,515.8333333333334,9230.666666666666,51.333333333333336,103.16666666666667,31.78786592999181
54,2013-11-28,523.0833333333334,9205.333333333334,78.0,104.61666666666667,32.32335270616068
54,2013-11-29,514.9166666666666,8925.333333333334,434.0,102.98333333333333,32.81689915098098
54,2013-11-30,523.0,8902.666666666666,70.66666666666667,104.60000000000001,33.416935000748836
54,2013-12-01,518.3333333333334,9496.0,1214.0,103.66666666666666,31.049418468594965
54,2013-12-02,503.6666666666667,9677.333333333334,2829.3333333333335,100.73333333333335,29.605510011940844
54,2013-12-03,488.0,8790.666666666666,3012.6666666666665,97.6,31.577885636280907
54,2013-12-04,421.1666666666667,7744.0,1914.0,84.23333333333333,30.93667857552801
54,2013-12-05,505.1666666666667,9357.333333333334,74.0,101.03333333333333,30.709137812292198
54,2013-12-06,493.5,9133.333333333334,984.6666666666666,98.7,30.735684306569343
54,2013-12-07,525.5833333333334,8570.666666666666,2466.0,105.11666666666666,34.88285463337482
54,2013-12-08,523.9166666666666,8285.333333333334,1792.6666666666667,104.78333333333335,35.9697373538247
54,2013-12-09,470.0,8002.666666666667,738.6666666666666,94.0,33.40782239253583
54,2013-12-10,508.25,9380.0,1350.6666666666667,101.64999999999999,30.82191275764037
54,2013-12-11,473.0833333333333,7941.333333333333,13583.333333333334,94.61666666666667,33.88669863722856
54,2013-12-12,502.0,8717.333333333334,7404.666666666667,100.4,32.75707402875497
54,2013-12-13,491.3333333333333,8904.0,914.6666666666666,98.26666666666667,31.388901367674954
54,2013-12-14,436.5833333333333,7561.333333333333,0.0,87.31666666666666,32.843830820548995
54,2013-12-15,408.6666666666667,7706.666666666667,0.0,81.73333333333333,30.163912918108416
54,2013-12-16,302.25,5593.333333333333,4.0,60.45,30.738356674612632
54,2013-12-17,337.0,5936.0,1560.0,67.4,32.293940925426774
54,2013-12-18,514.5833333333334,8832.0,1210.6666666666667,102.91666666666666,33.14222744313607
54,2013-12-19,508.0833333333333,9072.0,81.33333333333333,101.61666666666666,31.85788537379973
54,2013-12-20,508.1666666666667,9045.333333333334,98.66666666666667,101.63333333333333,31.95704660475629
54,2013-12-21,508.1666666666667,8978.666666666666,73.33333333333333,101.63333333333333,32.19432791307791
54,2013-12-22,508.0,8428.0,129.33333333333334,101.6,34.28658440120233
54,2013-12-23,498.6666666666667,8612.0,154.66666666666666,99.73333333333333,32.93755483304949
54,2013-12-24,472.6666666666667,8009.333333333333,118.66666666666667,94.53333333333333,33.56940513844959
54,2013-12-25,400.3333333333333,6389.333333333333,234.66666666666666,80.06666666666666,35.64111192264886
54,2013-12-26,0.0,25.333333333333332,11189.333333333334,0.0,0.0
54,2013-12-27,63.0,1242.6666666666667,8849.333333333334,12.6,28.838385193133053
54,2013-12-28,399.1666666666667,6781.333333333333,1238.6666666666667,79.83333333333333,33.48298843229781
54,2013-12-29,511.0,9002.666666666666,154.66666666666666,102.2,32.287525918246445
54,2013-12-30,491.6666666666667,8877.333333333334,17.333333333333332,98.33333333333333,31.504549664563932
54,2013-12-31,385.3333333333333,6866.666666666667,0.0,77.06666666666668,31.920938511326856
54,2014-01-01,496.0,8632.0,6900.0,99.2,32.68551127587273
54,2014-01-02,515.0,8758.666666666666,11820.0,103.0,33.44677652610748
54,2014-01-03,523.4166666666666,7756.0,13210.666666666666,104.68333333333332,38.387938012148304
54,2014-01-04,532.0833333333334,9128.0,11648.0,106.41666666666667,33.158056103320675
54,2014-01-05,437.3333333333333,7353.333333333333,1138.6666666666667,87.46666666666667,33.83088546388637
54,2014-01-06,478.5,8125.333333333333,242.66666666666666,95.7,33.49853339350181
54,2014-01-07,449.5,7121.333333333333,65.33333333333333,89.9,35.904875023403854
54,2014-01-08,274.0833333333333,4750.666666666667,5560.0,54.81666666666667,32.81807524090187
54,2014-01-09,432.4166666666667,7742.666666666667,70.66666666666667,86.48333333333333,31.768513934332134
54,2014-01-10,497.5,8793.333333333334,109.33333333333333,99.5,32.18285633055345
54,2014-01-11,518.0,8910.666666666666,352.0,103.60000000000001,33.067746521023494
