ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
54,2014-01-12,518.0,9138.666666666666,216.0,103.60000000000001,32.242741464838055
54,2014-01-13,515.5,8841.333333333334,1870.6666666666667,103.1,33.166217388025935
54,2014-01-14,507.6666666666667,9068.0,366.6666666666667,101.53333333333335,31.84580086261824
54,2014-01-15,500.6666666666667,9178.666666666666,313.3333333333333,100.13333333333334,31.028023920201438
54,2014-01-16,426.0,7873.333333333333,524.0,85.2,30.7776883996613
54,2014-01-17,481.0833333333333,8678.666666666666,500.0,96.21666666666667,31.532059776207305
54,2014-01-18,508.0833333333333,8785.333333333334,1026.6666666666667,101.61666666666666,32.897412670106746
54,2014-01-19,448.1666666666667,7929.333333333333,1556.0,89.63333333333333,32.15051356426209
54,2014-01-20,451.6666666666667,7952.0,841.3333333333334,90.33333333333333,32.309237368656376
54,2014-01-21,443.8333333333333,7796.0,1484.0,88.76666666666667,32.384196311498776
54,2014-01-22,488.1666666666667,8380.0,3804.0,97.63333333333334,33.136691195969235
54,2014-01-23,445.3333333333333,8052.0,1445.3333333333333,89.06666666666668,31.460561903184853
54,2014-01-24,482.3333333333333,8578.666666666666,746.6666666666666,96.46666666666667,31.982508289296447
54,2014-01-25,513.0,9002.666666666666,2182.6666666666665,102.60000000000001,32.41389588270142
54,2014-01-26,457.1666666666667,8181.333333333333,870.6666666666666,91.43333333333334,31.785972810734464
54,2014-01-27,458.3333333333333,8118.666666666667,678.6666666666666,91.66666666666666,32.113065911206
54,2014-01-28,491.1666666666667,8648.0,1021.3333333333334,98.23333333333333,32.30711982218111
54,2014-01-29,507.8333333333333,8945.333333333334,1720.0,101.56666666666668,32.293098201420975
54,2014-01-30,483.3333333333333,8489.333333333334,977.3333333333334,96.66666666666667,32.38606617454584
54,2014-01-31,485.1666666666667,8597.333333333334,690.6666666666666,97.03333333333333,32.10053181865178
54,2014-02-01,443.8333333333333,7669.333333333333,49.333333333333336,88.76666666666667,32.91905351761706
54,2014-02-02,381.6666666666667,6841.333333333333,52.0,76.33333333333333,31.734270447606054
54,2014-02-03,382.5,6694.666666666667,46.666666666666664,76.5,32.50031119298944
54,2014-02-04,425.1666666666667,7293.333333333333,66.66666666666667,85.03333333333333,33.1602795551493
54,2014-02-05,452.5,7686.666666666667,30.666666666666668,90.5,33.486177363399825
54,2014-02-06,399.0,7038.666666666667,426.6666666666667,79.80000000000001,32.24538264822883
54,2014-02-07,456.1666666666667,8045.333333333333,158.66666666666666,91.23333333333333,32.25258604021655
54,2014-02-08,510.0,8726.666666666666,22.666666666666668,102.0,33.243506493506494
54,2014-02-09,444.5833333333333,7296.0,156.0,88.91666666666667,34.661981831749515
54,2014-02-10,496.25,8244.0,108.0,99.25,34.24108947921721
54,2014-02-11,454.0,8133.333333333333,62.666666666666664,90.8,31.752090163934422
54,2014-02-12,502.1666666666667,8498.666666666666,3941.3333333333335,100.43333333333334,33.61105336784855
54,2014-02-13,502.5,8565.333333333334,38072.0,100.49999999999999,33.37158507160648
54,2014-02-14,491.8333333333333,8913.333333333334,47646.666666666664,98.36666666666667,31.387942533034153
54,2014-02-15,485.3333333333333,9100.0,47629.333333333336,97.06666666666666,30.337777777777774
54,2014-02-16,486.4166666666667,8537.333333333334,45018.666666666664,97.28333333333333,32.409419087406945
54,2014-02-17,490.5833333333333,8630.666666666666,39338.666666666664,98.11666666666666,32.333557018899015
54,2014-02-18,476.1666666666667,8182.666666666667,38553.333333333336,95.23333333333333,33.10161384498397
54,2014-02-19,378.0,6632.0,45012.0,75.6,32.42144149577804
54,2014-02-20,439.1666666666667,7596.0,46986.666666666664,87.83333333333333,32.887393218653095
54,2014-02-21,465.8333333333333,7464.0,37404.0,93.16666666666666,35.501276497558656
54,2014-02-22,295.5833333333333,5477.333333333333,0.0,59.11666666666666,30.69699113518339
54,2014-02-23,323.9166666666667,5985.333333333333,0.0,64.78333333333333,30.78435017078785
54,2014-02-24,333.8333333333333,5912.0,0.0,66.76666666666667,32.1203531423846
54,2014-02-25,341.3333333333333,5870.666666666667,0.0,68.26666666666667,33.07320766144296
54,2014-02-26,335.75,5877.333333333333,0.0,67.15,32.49531391787659
54,2014-02-27,244.58333333333334,4112.0,0.0,48.91666666666667,33.83442431366191
54,2014-02-28,285.1666666666667,4858.666666666667,0.0,57.03333333333334,33.386177049030366
54,2014-03-01,348.9166666666667,6022.666666666667,0.0,69.78333333333333,32.954742731163755
54,2014-03-02,373.0833333333333,6362.666666666667,0.0,74.61666666666666,33.35429109038838
54,2014-03-03,399.5833333333333,6964.0,0.0,79.91666666666667,32.638759253940904
54,2014-03-04,442.0833333333333,7625.333333333333,0.0,88.41666666666667,32.97845813662062
54,2014-03-05,428.0,7677.333333333333,0.0,85.6,31.711618617575542
54,2014-03-06,461.1666666666667,8308.0,0.0,92.23333333333333,31.57522535173594
54,2014-03-07,506.6666666666667,8582.666666666666,0.0,101.33333333333334,33.58034280979752
54,2014-03-08,504.1666666666667,8981.333333333334,0.0,100.83333333333333,31.931428765835314
54,2014-03-09,429.3333333333333,7929.333333333333,0.0,85.86666666666667,30.799450703435905
54,2014-03-10,496.5,7796.0,6664.0,99.3,36.22700743971267
54,2014-03-11,421.9166666666667,7594.666666666667,0.0,84.38333333333333,31.601158342111425
54,2014-03-12,474.4166666666667,8418.666666666666,0.0,94.88333333333333,32.05543402227853
54,2014-03-13,416.8333333333333,7253.333333333333,0.0,83.36666666666666,32.68961780024509
54,2014-03-14,456.1666666666667,8014.666666666667,0.0,91.23333333333333,32.37599470415349
54,2014-03-15,373.6666666666667,6736.0,0.0,74.73333333333333,31.55493698865136
54,2014-03-16,388.8333333333333,7069.333333333333,0.0,77.76666666666667,31.287442631711304
54,2014-03-17,448.4166666666667,8217.333333333334,0.0,89.68333333333334,31.04101256152307
54,2014-03-18,394.8333333333333,7188.0,0.0,78.96666666666667,31.245737494589747
54,2014-03-19,442.9166666666667,7708.0,0.0,88.58333333333334,32.68626931615061
54,2014-03-20,381.5,6604.0,0.0,76.3,32.86037502523723
54,2014-03-21,436.5,7564.0,0.0,87.3,32.8259849286092
54,2014-03-22,458.1666666666667,8046.666666666667,0.0,91.63333333333334,32.388625379729355
54,2014-03-23,447.5,8133.333333333333,0.0,89.5,31.297489754098358
54,2014-03-24,450.3333333333333,7997.333333333333,0.0,90.06666666666666,32.03125347338002
54,2014-03-25,483.25,8858.666666666666,0.0,96.65,31.030483330824804
54,2014-03-26,488.1666666666667,8426.666666666666,0.0,97.63333333333334,32.95318103902953
54,2014-03-27,467.6666666666667,7916.0,0.0,93.53333333333333,33.605910673179494
54,2014-03-28,474.1666666666667,8425.333333333334,0.0,94.83333333333334,32.013191037611435
54,2014-03-29,477.9166666666667,8422.666666666666,0.0,95.58333333333333,32.276586657696164
54,2014-03-30,479.25,8302.666666666666,0.0,95.85000000000001,32.83443572346235
54,2014-03-31,432.75,7597.333333333333,0.0,86.55000000000001,32.401187916812916
54,2014-04-01,439.5,7933.333333333333,0.0,87.9,31.512888655462184
54,2014-04-02,470.6666666666667,8160.0,0.0,94.13333333333334,32.810157952069716
54,2014-04-03,454.3333333333333,7976.0,0.0,90.86666666666666,32.402199654519116
54,2014-04-04,490.4166666666667,8410.666666666666,0.0,98.08333333333333,33.16804223472838
54,2014-04-05,498.0833333333333,8744.0,0.0,99.61666666666666,32.40237909169463
54,2014-04-06,498.0,8746.666666666666,0.0,99.6,32.38708079268292
54,2014-04-07,480.0833333333333,8486.666666666666,0.0,96.01666666666667,32.178405669023306
54,2014-04-08,444.3333333333333,7950.666666666667,0.0,88.86666666666667,31.789989658449326
54,2014-04-09,458.6666666666667,8310.666666666666,0.0,91.73333333333333,31.393978287608963
54,2014-04-10,463.75,8312.0,0.0,92.75,31.736821262431825
54,2014-04-11,466.1666666666667,8017.333333333333,0.0,93.23333333333333,33.07473044514663
54,2014-04-12,446.6666666666667,8057.333333333333,0.0,89.33333333333333,31.533868387666175
54,2014-04-13,436.5833333333333,8120.0,0.0,87.31666666666666,30.584132115489872
54,2014-04-14,429.4166666666667,8009.333333333333,0.0,85.88333333333334,30.497733546972977
54,2014-04-15,432.3333333333333,7864.0,0.0,86.46666666666667,31.272331016163673
54,2014-04-16,466.5,8273.333333333334,0.0,93.30000000000001,32.074224415793715
54,2014-04-17,292.4166666666667,5205.333333333333,0.0,58.483333333333334,31.95498473787568
54,2014-04-18,414.5833333333333,7245.333333333333,0.0,82.91666666666667,32.54906414857073
54,2014-04-19,458.3333333333333,8102.666666666667,0.0,91.66666666666666,32.17647825133015
54,2014-04-20,350.8333333333333,6321.333333333333,0.0,70.16666666666667,31.570190009140127
54,2014-04-21,286.5,5318.666666666667,0.0,57.3,30.641279142642265
54,2014-04-22,303.5,5578.666666666667,0.0,60.699999999999996,30.94662703154875
54,2014-04-23,298.6666666666667,5340.0,0.0,59.73333333333334,31.814898044111523
54,2014-04-24,345.3333333333333,6261.333333333333,0.0,69.06666666666666,31.373047984099944
54,2014-04-25,274.6666666666667,4901.333333333333,0.0,54.93333333333334,31.876949582879945
54,2014-04-26,321.25,5764.0,0.0,64.25,31.703280418690728
54,2014-04-27,242.25,4265.333333333333,0.0,48.449999999999996,32.306941622382
54,2014-04-28,246.66666666666666,4309.333333333333,0.0,49.333333333333336,32.56007632013201
54,2014-04-29,251.0,4290.666666666667,0.0,50.2,33.27621970167806
54,2014-04-30,280.0,4822.666666666667,0.0,56.00000000000001,33.02598838816699
54,2014-05-01,276.75,4962.666666666667,0.0,55.35,31.721780964535196
54,2014-05-02,296.0833333333333,5076.0,0.0,59.21666666666666,33.180076722703795
54,2014-05-03,298.8333333333333,5258.666666666667,0.0,59.766666666666666,32.32499260480054
54,2014-05-04,298.8333333333333,5205.333333333333,0.0,59.766666666666666,32.65619129952186
54,2014-05-05,184.5,3244.0,324.75,36.9,32.35195745992602
54,2014-05-06,0.0,1.3333333333333333,4004.4166666666665,0.0,0.0
54,2014-05-07,0.0,1.3333333333333333,1109.5,0.0,0.0
54,2014-05-08,0.0,0.0,1063.375,0.0,0.0
54,2014-05-09,0.0,0.0,1037.0833333333333,0.0,0.0
54,2014-05-10,0.0,0.0,1363.3333333333333,0.0,0.0
54,2014-05-11,0.0,21.333333333333332,2659.7083333333335,0.0,0.0
54,2014-05-12,0.0,9.333333333333334,2396.5,0.0,0.0
54,2014-05-13,0.0,0.0,1657.8333333333333,0.0,0.0
54,2014-05-14,0.0,13.333333333333334,2040.1666666666667,0.0,0.0
54,2014-05-15,0.0,16.0,4282.25,0.0,0.0
54,2014-05-16,0.0,12.0,6292.5,0.0,0.0
54,2014-05-17,0.0,6.666666666666667,6790.875,0.0,0.0
54,2014-05-18,0.0,10.666666666666666,5201.375,0.0,0.0
54,2014-05-19,0.0,12.0,4072.5416666666665,0.0,0.0
54,2014-05-20,0.0,10.666666666666666,4543.666666666667,0.0,0.0
54,2014-05-21,0.0,13.333333333333334,1954.875,0.0,0.0
54,2014-05-22,0.0,12.0,3287.625,0.0,0.0
54,2014-05-23,0.0,10.666666666666666,3183.5,0.0,0.0
54,2014-05-24,0.0,12.0,4260.75,0.0,0.0
54,2014-05-25,0.0,18.666666666666668,7356.666666666667,0.0,0.0
54,2014-05-26,0.0,10.666666666666666,7292.208333333333,0.0,0.0
54,2014-05-27,0.0,6.666666666666667,7459.041666666667,0.0,0.0
54,2014-05-28,0.0,8.0,7048.708333333333,0.0,0.0
54,2014-05-29,0.0,4.0,7013.583333333333,0.0,0.0
54,2014-05-30,41.333333333333336,772.0,6217.666666666667,8.266666666666666,30.45567069660334
54,2014-05-31,384.6666666666667,6760.0,1863.75,76.93333333333334,32.368523997370154
54,2014-06-01,326.0,5737.333333333333,1774.5416666666667,65.2,32.32157796885894
54,2014-06-02,327.3333333333333,5690.666666666667,2776.7083333333335,65.46666666666667,32.719911746329274
54,2014-06-03,412.3333333333333,7116.0,3387.8333333333335,82.46666666666667,32.96078477296858
54,2014-06-04,498.1666666666667,8680.0,443.4583333333333,99.63333333333333,32.6467517921147
54,2014-06-05,466.6666666666667,8121.333333333333,1657.8333333333333,93.33333333333333,32.68620368850216
54,2014-06-06,439.5,7814.666666666667,940.3333333333334,87.9,31.991415714041977
54,2014-06-07,417.5,7349.333333333333,930.875,83.5,32.31421217343976
54,2014-06-08,472.3333333333333,7989.333333333333,2008.2083333333333,94.46666666666667,33.629707665776586
54,2014-06-09,362.5,6362.666666666667,2181.75,72.5,32.408122904442585
54,2014-06-10,418.8333333333333,7412.0,707.2916666666666,83.76666666666667,32.143329885471
54,2014-06-11,448.3333333333333,8042.666666666667,149.45833333333334,89.66666666666666,31.70925204465075
54,2014-06-12,448.3333333333333,7784.0,477.3333333333333,89.66666666666666,32.76296819687107
54,2014-06-13,448.3333333333333,8044.0,168.5,89.66666666666666,31.703996077131336
54,2014-06-14,448.3333333333333,8018.666666666667,189.5,89.66666666666666,31.804158352732507
54,2014-06-15,448.3333333333333,7798.666666666667,164.70833333333334,89.66666666666666,32.701352082977145
54,2014-06-16,448.1666666666667,8017.333333333333,82.29166666666667,89.63333333333333,31.797622512334385
54,2014-06-17,378.0833333333333,6821.333333333333,291.5416666666667,75.61666666666666,31.528499234427937
54,2014-06-18,443.3333333333333,7977.333333333333,950.4166666666666,88.66666666666667,31.612415733467046
54,2014-06-19,448.25,7844.0,970.4583333333334,89.64999999999999,32.50631586775455
54,2014-06-20,448.3333333333333,7864.0,403.0,89.66666666666666,32.42967248784899
54,2014-06-21,445.5,7784.0,574.0416666666666,89.1,32.55591598150051
54,2014-06-22,448.3333333333333,8134.666666666667,277.375,89.66666666666666,31.350632409987433
54,2014-06-23,413.8333333333333,7277.333333333333,1864.6666666666667,82.76666666666667,32.34731510321241
54,2014-06-24,448.3333333333333,7925.333333333333,96.58333333333333,89.66666666666666,32.17870261327949
54,2014-06-25,448.1666666666667,8274.666666666666,82.04166666666667,89.63333333333333,30.808750268557304
54,2014-06-26,439.3333333333333,8042.666666666667,1702.2916666666667,87.86666666666667,31.072709438549957
54,2014-06-27,448.3333333333333,7912.0,4772.458333333333,89.66666666666666,32.232930288731595
54,2014-06-28,301.0833333333333,5490.666666666667,5859.333333333333,60.21666666666666,31.192247956127574
54,2014-06-29,385.75,6972.0,4391.0,77.14999999999999,31.472670443679473
54,2014-06-30,398.5,7041.333333333333,3476.125,79.7,32.192778356371896
54,2014-07-01,62.083333333333336,1129.3333333333333,7031.166666666667,12.416666666666666,31.27072264856356
54,2014-07-02,330.4166666666667,6133.333333333333,2346.25,66.08333333333334,30.644350090579707
54,2014-07-03,470.8333333333333,8525.333333333334,3917.3333333333335,94.16666666666667,31.41527538838495
54,2014-07-04,473.1666666666667,8169.333333333333,3861.7916666666665,94.63333333333334,32.946748680702896
54,2014-07-05,473.1666666666667,8445.333333333334,2132.0833333333335,94.63333333333334,31.870023550152617
54,2014-07-06,473.1666666666667,8364.0,226.125,94.63333333333334,32.17993450767841
54,2014-07-07,442.4166666666667,8402.666666666666,2160.5833333333335,88.48333333333333,29.95017620067703
54,2014-07-08,274.75,5134.666666666667,3721.375,54.949999999999996,30.43760549207998
54,2014-07-09,498.0,8886.666666666666,3687.5,99.6,31.87685671417854
54,2014-07-10,498.0,8648.0,2921.0,99.6,32.75659111933395
54,2014-07-11,494.0,8708.0,374.375,98.8,32.26959883631909
54,2014-07-12,487.25,8618.666666666666,247.29166666666666,97.45,32.158575379022274
54,2014-07-13,458.75,8114.666666666667,541.0833333333334,91.75,32.15810363950049
54,2014-07-14,448.5,8198.666666666666,1474.7083333333333,89.7,31.117468287526428
54,2014-07-15,497.75,8742.666666666666,393.125,99.55000000000001,32.38563272075644
54,2014-07-16,480.4166666666667,8400.0,313.2083333333333,96.08333333333333,32.53297784391535
54,2014-07-17,463.5833333333333,8150.666666666667,427.5833333333333,92.71666666666667,32.35338452205682
54,2014-07-18,498.0833333333333,8596.0,271.0416666666667,99.61666666666666,32.96026090946694
54,2014-07-19,498.0833333333333,8473.333333333334,113.33333333333333,99.61666666666666,33.43741968266457
54,2014-07-20,488.0833333333333,8746.666666666666,261.0833333333333,97.61666666666666,31.742157329776422
54,2014-07-21,490.3333333333333,8817.333333333334,202.95833333333334,98.06666666666666,31.63291370532789
54,2014-07-22,498.1666666666667,9016.0,125.70833333333333,99.63333333333333,31.43010265700483
54,2014-07-23,498.0,8989.333333333334,42.875,99.6,31.512792939780482
54,2014-07-24,495.3333333333333,8890.666666666666,150.04166666666666,99.06666666666666,31.691899120175965
54,2014-07-25,479.75,8418.666666666666,537.3333333333334,95.95,32.415797236300286
54,2014-07-26,490.25,8660.0,520.3333333333334,98.05,32.202141070053884
54,2014-07-27,483.75,8449.333333333334,386.4166666666667,96.75,32.56743628688654
54,2014-07-28,492.8333333333333,8468.0,472.0,98.56666666666666,33.10581338896762
54,2014-07-29,215.0,3776.0,873.2083333333334,43.0,32.38855049435028
54,2014-07-30,231.16666666666666,4236.0,330.1666666666667,46.233333333333334,31.04232897912077
54,2014-07-31,352.4166666666667,6205.333333333333,399.5416666666667,70.48333333333333,32.30549213937831
54,2014-08-01,497.6666666666667,8638.666666666666,930.4166666666666,99.53333333333333,32.77003266965067
54,2014-08-02,499.3333333333333,8892.0,724.7916666666666,99.86666666666667,31.94303243864648
54,2014-08-03,500.0,8969.333333333334,620.625,100.0,31.709900401367623
54,2014-08-04,498.5833333333333,8970.666666666666,684.4166666666666,99.71666666666667,31.615355913099485
54,2014-08-05,470.5,8364.0,458.5,94.1,31.99857524310537
54,2014-08-06,268.9166666666667,4720.0,303.2916666666667,53.78333333333334,32.40863641713748
54,2014-08-07,489.3333333333333,8758.666666666666,537.3333333333334,97.86666666666667,31.779849799563607
54,2014-08-08,393.5,7080.0,583.0416666666666,78.7,31.615242467043313
54,2014-08-09,414.0,7562.666666666667,566.2916666666666,82.8,31.139412905500706
54,2014-08-10,448.3333333333333,8342.666666666666,571.7083333333334,89.66666666666666,30.568996057748656
54,2014-08-11,470.6666666666667,8665.333333333334,476.1666666666667,94.13333333333334,30.89677899163974
54,2014-08-12,441.25,8016.0,358.0833333333333,88.25,31.31208936294079
54,2014-08-13,492.1666666666667,8905.333333333334,546.0833333333334,98.43333333333332,31.43743137695264
54,2014-08-14,498.0833333333333,8498.666666666666,705.5416666666666,99.61666666666666,33.33774742443259
54,2014-08-15,440.8333333333333,7734.666666666667,322.5416666666667,88.16666666666667,32.42036215020399
54,2014-08-16,469.8333333333333,8314.666666666666,432.5,93.96666666666667,32.142823257429974
54,2014-08-17,465.0,8369.333333333334,713.125,93.0,31.604369125378362
54,2014-08-18,481.5833333333333,8662.666666666666,619.2916666666666,96.31666666666666,31.62313215073624
54,2014-08-19,480.5833333333333,8570.666666666666,350.0416666666667,96.11666666666666,31.89621415422112
54,2014-08-20,453.3333333333333,5581.333333333333,194.41666666666666,90.66666666666666,46.20242076763815
54,2014-08-21,420.8333333333333,5937.333333333333,309.875,84.16666666666667,40.31844168725204
54,2014-08-22,498.0,8689.333333333334,629.0833333333334,99.6,32.60077489642474
54,2014-08-23,498.1666666666667,8686.666666666666,579.5833333333334,99.63333333333333,32.621696725505245
54,2014-08-24,458.3333333333333,8210.666666666666,806.625,91.66666666666666,31.75324104146368
54,2014-08-25,496.6666666666667,9132.0,840.0416666666666,99.33333333333333,30.937423954835257
54,2014-08-26,413.0833333333333,7613.333333333333,781.0,82.61666666666667,30.863691258026847
54,2014-08-27,461.9166666666667,8505.333333333334,323.7916666666667,92.38333333333333,30.892804188221767
54,2014-08-28,497.6666666666667,9097.333333333334,429.7083333333333,99.53333333333333,31.117842835507354
54,2014-08-29,498.1666666666667,8318.666666666666,769.4583333333334,99.63333333333333,34.064810733557735
54,2014-08-30,498.1666666666667,8902.666666666666,608.0,99.63333333333333,31.83021628975089
54,2014-08-31,484.1666666666667,8834.666666666666,418.4583333333333,96.83333333333334,31.173800809940637
54,2014-09-01,498.0833333333333,7926.666666666667,529.5,99.61666666666666,35.74344862629661
54,2014-09-02,494.5833333333333,8996.0,416.9166666666667,98.91666666666666,31.273397744676647
54,2014-09-03,498.0833333333333,6572.0,567.125,99.61666666666666,43.11113858456753
54,2014-09-04,498.5833333333333,4915.458333333333,670.7916666666666,99.71666666666667,57.69773644935338
54,2014-09-05,481.8333333333333,5185.333333333333,401.125,96.36666666666667,52.85732729064884
54,2014-09-06,464.5,8581.333333333334,388.2083333333333,92.9,30.79044631758856
54,2014-09-07,498.0,8876.0,631.5833333333334,99.6,31.915164488508342
54,2014-09-08,465.3333333333333,8084.0,531.3333333333334,93.06666666666666,32.74333388311617
54,2014-09-09,411.6666666666667,6160.0,476.6666666666667,82.33333333333334,38.01456529581529
54,2014-09-10,284.5833333333333,7132.0,923.5833333333334,56.91666666666667,22.697768663924716
54,2014-09-11,349.75,6117.333333333333,565.25,69.95,32.52225234306888
54,2014-09-12,498.0833333333333,8520.0,2371.0,99.61666666666666,33.254272626499734
54,2014-09-13,498.75,5864.0,2835.3333333333335,99.75,48.38090467257845
54,2014-09-14,498.4166666666667,6214.666666666667,2454.0416666666665,99.68333333333334,45.62046994564828
54,2014-09-15,484.25,3286.6666666666665,2368.7083333333335,96.85000000000001,83.81061105476672
54,2014-09-16,486.0,778.6666666666666,1777.5,97.2,355.03381849315065
54,2014-09-17,498.1666666666667,3957.3333333333335,1627.4166666666667,99.63333333333333,71.6072621855346
54,2014-09-18,391.1666666666667,132.0,320.4166666666667,78.23333333333333,1685.6715067340065
54,2014-09-19,488.4166666666667,4793.333333333333,751.6666666666666,97.68333333333334,57.961268544274446
54,2014-09-20,498.1666666666667,7494.666666666667,1467.625,99.63333333333333,37.810061228725615
54,2014-09-21,461.25,6654.666666666667,732.0833333333334,92.25,39.42712507513524
54,2014-09-22,498.25,6682.666666666667,735.875,99.65,42.41139390462889
54,2014-09-23,429.6666666666667,6989.333333333333,418.625,85.93333333333332,34.96881756327102
54,2014-09-24,496.0,7826.666666666667,527.0833333333334,99.2,36.048722316865415
54,2014-09-25,505.6666666666667,7781.333333333333,655.0416666666666,101.13333333333334,36.96539439113548
54,2014-09-26,490.9166666666667,5510.666666666667,752.4583333333334,98.18333333333334,50.67440670618599
54,2014-09-27,505.5,2992.0,579.0416666666666,101.1,96.10469585561498
54,2014-09-28,503.6666666666667,5874.666666666667,515.75,100.73333333333335,48.769131109093664
54,2014-09-29,482.8333333333333,0.0,425.0416666666667,96.56666666666666,0.0
54,2014-09-30,513.6666666666666,0.0,650.5416666666666,102.73333333333335,0.0
54,2014-10-01,503.5833333333333,0.0,724.75,100.71666666666668,0.0
54,2014-10-02,507.0,0.0,230.91666666666666,101.4,0.0
54,2014-10-03,502.3333333333333,0.0,0.0,100.46666666666665,0.0
54,2014-10-04,518.0,0.0,0.0,103.60000000000001,0.0
54,2014-10-05,520.6666666666666,0.0,0.0,104.13333333333334,0.0
54,2014-10-06,495.0,0.0,0.0,99.0,0.0
54,2014-10-07,519.5833333333334,0.0,0.0,103.91666666666666,0.0
54,2014-10-08,523.0,0.0,0.0,104.60000000000001,0.0
54,2014-10-09,75.16666666666667,0.0,0.0,15.033333333333335,0.0
54,2014-10-10,0.0,0.0,0.0,0.0,0.0
54,2014-10-11,0.0,0.0,0.0,0.0,0.0
54,2014-10-12,0.0,0.0,0.0,0.0,0.0
54,2014-10-13,0.0,0.0,0.0,0.0,0.0
54,2014-10-14,0.0,0.0,0.0,0.0,0.0
54,2014-10-15,0.0,0.0,0.0,0.0,0.0
54,2014-10-16,0.0,0.0,0.0,0.0,0.0
54,2014-10-17,0.0,0.0,0.0,0.0,0.0
54,2014-10-18,0.0,0.0,0.0,0.0,0.0
54,2014-10-19,0.0,0.0,0.0,0.0,0.0
54,2014-10-20,0.0,0.0,0.0,0.0,0.0
54,2014-10-21,0.0,0.0,0.0,0.0,0.0
54,2014-10-22,0.0,0.0,0.0,0.0,0.0
54,2014-10-23,0.0,0.0,0.0,0.0,0.0
54,2014-10-24,0.0,0.0,0.0,0.0,0.0
54,2014-10-25,0.0,0.0,0.0,0.0,0.0
54,2014-10-26,0.0,0.0,0.0,0.0,0.0
54,2014-10-27,0.0,0.0,0.0,0.0,0.0
54,2014-10-28,0.0,0.0,0.0,0.0,0.0
54,2014-10-29,0.0,0.0,0.0,0.0,0.0
54,2014-10-30,0.0,0.0,0.0,0.0,0.0
54,2014-10-31,0.0,0.0,0.0,0.0,0.0
54,2014-11-01,0.0,0.0,0.0,0.0,0.0
54,2014-11-02,0.0,0.0,0.0,0.0,0.0
54,2014-11-03,0.0,0.0,0.0,0.0,0.0
54,2014-11-04,0.0,0.0,0.0,0.0,0.0
54,2014-11-05,0.0,0.0,0.0,0.0,0.0
54,2014-11-06,0.0,0.0,0.0,0.0,0.0
54,2014-11-07,0.0,0.0,0.0,0.0,0.0
54,2014-11-08,0.0,0.0,0.0,0.0,0.0
54,2014-11-09,0.0,0.0,0.0,0.0,0.0
54,2014-11-10,0.0,0.0,0.0,0.0,0.0
54,2014-11-11,0.0,0.0,0.0,0.0,0.0
54,2014-11-12,0.0,0.0,0.0,0.0,0.0
54,2014-11-13,0.0,0.0,0.0,0.0,0.0
54,2014-11-14,0.0,0.0,0.0,0.0,0.0
54,2014-11-15,0.0,0.0,0.0,0.0,0.0
54,2014-11-16,0.0,0.0,0.0,0.0,0.0
54,2014-11-17,0.0,0.0,0.0,0.0,0.0
54,2014-11-18,0.0,0.0,0.0,0.0,0.0
54,2014-11-19,0.0,0.0,0.0,0.0,0.0
54,2014-11-20,0.0,0.0,0.0,0.0,0.0
54,2014-11-21,0.0,0.0,0.0,0.0,0.0
54,2014-11-22,0.0,0.0,0.0,0.0,0.0
54,2014-11-23,0.0,0.0,0.0,0.0,0.0
54,2014-11-24,0.0,0.0,0.0,0.0,0.0
54,2014-11-25,0.0,0.0,0.0,0.0,0.0
54,2014-11-26,0.0,0.0,0.0,0.0,0.0
54,2014-11-27,0.0,0.0,0.0,0.0,0.0
54,2014-11-28,0.0,0.0,0.0,0.0,0.0
54,2014-11-29,0.0,0.0,0.0,0.0,0.0
54,2014-11-30,0.0,0.0,0.0,0.0,0.0
54,2014-12-01,0.0,0.0,0.0,0.0,0.0
54,2014-12-02,0.0,0.0,0.0,0.0,0.0
54,2014-12-03,0.0,0.0,0.0,0.0,0.0
54,2014-12-04,0.0,0.0,0.0,0.0,0.0
54,2014-12-05,0.0,0.0,0.0,0.0,0.0
54,2014-12-06,0.0,0.0,0.0,0.0,0.0
54,2014-12-07,0.0,0.0,0.0,0.0,0.0
54,2014-12-08,0.0,0.0,0.0,0.0,0.0
54,2014-12-09,0.0,0.0,0.0,0.0,0.0
54,2014-12-10,0.0,0.0,0.0,0.0,0.0
54,2014-12-11,0.0,0.0,0.0,0.0,0.0
54,2014-12-12,0.0,0.0,0.0,0.0,0.0
54,2014-12-13,0.0,0.0,0.0,0.0,0.0
54,2014-12-14,0.0,0.0,0.0,0.0,0.0
54,2014-12-15,29.416666666666668,624.0,0.0,5.883333333333334,26.815994480056975
54,2014-12-16,468.3333333333333,6890.0,0.0,93.66666666666667,38.665255603934845
54,2014-12-17,494.4166666666667,6995.333333333333,0.0,98.88333333333334,40.20404277454811
54,2014-12-18,447.5,7240.0,0.0,89.5,35.15924263351749
54,2014-12-19,512.1666666666666,7985.333333333333,0.0,102.43333333333334,36.48407149218011
54,2014-12-20,526.1666666666666,8490.666666666666,0.0,105.23333333333333,35.250605239740366
54,2014-12-21,508.75,8342.666666666666,0.0,101.75,34.68842396515902
54,2014-12-22,527.9166666666666,8293.333333333334,0.0,105.58333333333334,36.20939677116827
54,2014-12-23,532.9166666666666,8184.0,0.0,106.58333333333334,37.04066029922885
54,2014-12-24,537.9166666666666,8277.333333333334,0.0,107.58333333333334,36.966607267504294
54,2014-12-25,538.0,8642.666666666666,0.0,107.60000000000001,35.40948009873496
54,2014-12-26,536.0833333333334,8876.0,0.0,107.21666666666667,34.355798720644934
54,2014-12-27,527.6666666666666,8710.666666666666,0.0,105.53333333333332,34.458256798816265
54,2014-12-28,518.0,8385.333333333334,0.0,103.60000000000001,35.13941008109398
54,2014-12-29,529.5,8214.666666666666,273.0416666666667,105.89999999999999,36.66579086187307
54,2014-12-30,511.8333333333333,8353.333333333334,1176.3333333333333,102.36666666666667,34.854093508911944
54,2014-12-31,532.25,8770.666666666666,195.125,106.45,34.5197865992703
54,2015-01-01,537.9166666666666,8918.666666666666,1046.9166666666667,107.58333333333334,34.30837164249763
54,2015-01-02,538.0,8641.333333333334,807.0833333333334,107.60000000000001,35.41494368153062
54,2015-01-03,526.1666666666666,8241.333333333334,1418.25,105.23333333333333,36.317077198943
54,2015-01-04,537.9166666666666,8454.666666666666,1773.7083333333333,107.58333333333334,36.19124710876307
54,2015-01-05,537.25,8288.0,587.0416666666666,107.45,36.873275619369366
54,2015-01-06,527.0,8086.666666666667,608.4583333333334,105.4,37.07030090684253
54,2015-01-07,534.6666666666666,8262.666666666666,639.9166666666666,106.93333333333332,36.80848259910709
54,2015-01-08,529.25,7485.333333333333,173.66666666666666,105.85,40.21932334342714
54,2015-01-09,537.25,8186.666666666667,432.9583333333333,107.45,37.3296875
54,2015-01-10,537.9166666666666,8064.0,767.5416666666666,107.58333333333334,37.944559840718696
54,2015-01-11,537.9166666666666,6938.666666666667,308.5416666666667,107.58333333333334,44.09851996861388
54,2015-01-12,530.5,8708.0,682.5416666666666,106.1,34.65389105803093
54,2015-01-13,532.1666666666666,8552.0,198.83333333333334,106.43333333333334,35.396882470637145
54,2015-01-14,515.1666666666666,8274.666666666666,161.375,103.03333333333333,35.41459541841229
54,2015-01-15,537.9166666666666,8749.333333333334,563.9166666666666,107.58333333333334,34.97237091079955
54,2015-01-16,462.5833333333333,7326.666666666667,1324.8333333333333,92.51666666666667,35.914397558386405
54,2015-01-17,536.0,8122.666666666667,362.4166666666667,107.2,37.53627708470125
54,2015-01-18,494.8333333333333,7801.333333333333,190.25,98.96666666666667,36.080716259328895
54,2015-01-19,517.0,8366.666666666666,163.75,103.4,35.149820717131476
54,2015-01-20,537.8333333333334,8604.0,413.2916666666667,107.56666666666668,35.557592721731496
54,2015-01-21,513.9166666666666,8173.333333333333,810.25,102.78333333333333,35.76667176454594
54,2015-01-22,518.5,8493.333333333334,407.75,103.69999999999999,34.726069466248035
54,2015-01-23,477.6666666666667,7848.0,380.5416666666667,95.53333333333333,34.621906501302526
54,2015-01-24,509.1666666666667,8462.666666666666,1257.4583333333333,101.83333333333333,34.224551625439844
54,2015-01-25,491.25,7997.333333333333,396.375,98.25,34.941569064688224
54,2015-01-26,493.4166666666667,8096.0,389.7916666666667,98.68333333333334,34.66796531895037
54,2015-01-27,505.5,7993.333333333333,472.3333333333333,101.1,35.97313386155129
54,2015-01-28,537.9166666666666,8426.666666666666,1299.4583333333333,107.58333333333334,36.31150283491561
54,2015-01-29,512.75,8146.666666666667,1679.875,102.55000000000001,35.80228621112929
54,2015-01-30,534.75,8526.666666666666,450.5833333333333,106.94999999999999,35.67438917122752
54,2015-01-31,501.75,8361.333333333334,656.4583333333334,100.35000000000001,34.13476219901132
54,2015-02-01,437.1666666666667,7640.0,485.2916666666667,87.43333333333332,32.54908013379872
54,2015-02-02,416.3333333333333,8274.666666666666,435.3333333333333,83.26666666666667,28.620400956064024
54,2015-02-03,432.75,7729.333333333333,410.875,86.55000000000001,31.847846946696567
54,2015-02-04,473.0,7692.0,1949.7916666666667,94.6,34.97896082509966
54,2015-02-05,513.5833333333334,8082.666666666667,1217.7083333333333,102.71666666666665,36.14442256406027
54,2015-02-06,457.25,8296.0,1580.4583333333333,91.45,31.35234349887496
54,2015-02-07,403.25,7937.333333333333,1126.9583333333333,80.65,28.899131740299005
54,2015-02-08,483.4166666666667,8217.333333333334,399.2916666666667,96.68333333333334,33.463838295743415
54,2015-02-09,497.6666666666667,8292.0,389.5416666666667,99.53333333333333,34.14006137106716
54,2015-02-10,502.3333333333333,8313.333333333334,426.5416666666667,100.46666666666665,34.37176557070302
54,2015-02-11,499.25,8350.666666666666,389.7916666666667,99.85000000000001,34.00806821810634
54,2015-02-12,523.75,8461.333333333334,2464.7083333333335,104.75000000000001,35.21034411440277
54,2015-02-13,529.0833333333334,8209.333333333334,2221.0,105.81666666666666,36.66074014671648
54,2015-02-14,511.5833333333333,8230.666666666666,967.5833333333334,102.31666666666666,35.356267549543716
54,2015-02-15,530.0,8504.0,448.7916666666667,106.0,35.45174819692694
54,2015-02-16,531.1666666666666,8674.666666666666,436.5416666666667,106.23333333333333,34.830768393278
54,2015-02-17,491.1666666666667,8072.0,700.2083333333334,98.23333333333333,34.61248417024556
54,2015-02-18,541.6666666666666,8708.0,2085.1666666666665,108.33333333333333,35.383332057367426
54,2015-02-19,553.5833333333334,8670.666666666666,2815.375,110.71666666666667,36.31746725870111
54,2015-02-20,525.4166666666666,8405.333333333334,777.2916666666666,105.08333333333333,35.55772294046108
54,2015-02-21,534.4166666666666,8460.0,402.0,106.88333333333333,35.93309856842658
54,2015-02-22,537.8333333333334,8862.666666666666,393.3333333333333,107.56666666666668,34.51980530063688
54,2015-02-23,517.9166666666666,8306.666666666666,583.2916666666666,103.58333333333334,35.46648441680043
54,2015-02-24,537.9166666666666,8309.333333333334,1214.4166666666667,107.58333333333334,36.82424549368849
54,2015-02-25,537.9166666666666,8569.333333333334,2474.375,107.58333333333334,35.70697026865826
54,2015-02-26,532.4166666666666,8673.333333333334,738.625,106.48333333333333,34.918103061747374
54,2015-02-27,510.25,8340.0,385.2916666666667,102.05,34.80182354116707
54,2015-02-28,515.4166666666666,8460.0,408.4583333333333,103.08333333333333,34.655576897819806
54,2015-03-01,505.5833333333333,7890.666666666667,4437.875,101.11666666666667,36.44719323814351
54,2015-03-02,537.9166666666666,8712.0,1559.2916666666667,107.58333333333334,35.122237207937964
54,2015-03-03,537.75,8550.666666666666,5222.25,107.54999999999998,35.7738334242944
54,2015-03-04,486.8333333333333,8197.333333333334,359.4583333333333,97.36666666666667,33.78257495662546
54,2015-03-05,509.5,8350.666666666666,419.8333333333333,101.89999999999999,34.70628093565384
54,2015-03-06,520.8333333333334,8561.333333333334,382.875,104.16666666666667,34.60528279603385
54,2015-03-07,527.5,8702.666666666666,383.125,105.5,34.47903899187988
54,2015-03-08,478.1666666666667,8108.0,372.625,95.63333333333334,33.546761086444114
54,2015-03-09,486.8333333333333,8229.333333333334,386.25,97.36666666666667,33.65121043961979
54,2015-03-10,480.5,8020.0,368.5416666666667,96.1,34.08035120532003
54,2015-03-11,450.8333333333333,7486.666666666667,1126.125,90.16666666666666,34.254099881270406
54,2015-03-12,537.9166666666666,8665.333333333334,2412.7916666666665,107.58333333333334,35.311386046571265
54,2015-03-13,537.9166666666666,8573.333333333334,6645.541666666667,107.58333333333334,35.69031071798859
54,2015-03-14,529.4166666666666,8453.333333333334,5274.666666666667,105.88333333333333,35.624981926919034
54,2015-03-15,536.3333333333334,8944.0,432.5833333333333,107.26666666666667,34.11049617372292
54,2015-03-16,515.6666666666666,8649.333333333334,356.3333333333333,103.13333333333334,33.91341015364062
54,2015-03-17,464.4166666666667,7456.0,361.9166666666667,92.88333333333333,35.431287628159275
54,2015-03-18,500.8333333333333,8329.333333333334,344.7916666666667,100.16666666666667,34.20330091777386
54,2015-03-19,511.5,8629.333333333334,372.7916666666667,102.3,33.71734973733004
54,2015-03-20,451.0833333333333,7421.333333333333,6594.75,90.21666666666667,34.57481622050545
54,2015-03-21,498.4166666666667,7996.0,13178.125,99.68333333333334,35.45723035128675
54,2015-03-22,538.0,8656.0,13819.625,107.60000000000001,35.35493684534812
54,2015-03-23,538.0,8497.333333333334,14620.291666666666,107.60000000000001,36.01510277734191
54,2015-03-24,537.9166666666666,8453.333333333334,14140.833333333334,107.58333333333334,36.19695550736067
54,2015-03-25,537.9166666666666,8493.333333333334,12361.5,107.58333333333334,36.02648318942961
54,2015-03-26,519.0,8560.0,5649.5,103.8,34.488843457943915
54,2015-03-27,514.25,8324.0,2767.0833333333335,102.85,35.14206411180522
54,2015-03-28,511.9166666666667,8200.0,1273.125,102.38333333333334,35.51161754742547
54,2015-03-29,537.5833333333334,8910.666666666666,352.625,107.51666666666667,34.31789459574044
54,2015-03-30,537.0833333333334,9037.333333333334,337.9166666666667,107.41666666666667,33.80542594914921
54,2015-03-31,538.0,8992.0,764.5416666666666,107.60000000000001,34.03384489916963
54,2015-04-01,537.9166666666666,8930.666666666666,472.6666666666667,107.58333333333334,34.262272009057426
54,2015-04-02,537.9166666666666,8944.0,1056.4583333333333,107.58333333333334,34.21119527678394
54,2015-04-03,537.8333333333334,9052.0,2241.25,107.56666666666668,33.79778256493348
54,2015-04-04,526.9166666666666,8578.666666666666,361.0833333333333,105.38333333333334,34.93873529945083
54,2015-04-05,537.9166666666666,9009.333333333334,538.3333333333334,107.58333333333334,33.96310461990035
54,2015-04-06,538.0,8976.0,671.5416666666666,107.60000000000001,34.09451128936423
54,2015-04-07,538.0,8874.666666666666,359.9166666666667,107.60000000000001,34.48381159855769
54,2015-04-08,535.5,8674.666666666666,476.75,107.1,35.11492276360283
54,2015-04-09,527.5,8374.666666666666,350.4166666666667,105.5,35.82943599745263
54,2015-04-10,523.6666666666666,8394.666666666666,452.5,104.73333333333332,35.484322056332054
54,2015-04-11,537.9166666666666,8862.666666666666,356.7916666666667,107.58333333333334,34.52515389147987
54,2015-04-12,537.9166666666666,8794.666666666666,1053.125,107.58333333333334,34.792100957651094
54,2015-04-13,538.0,8789.333333333334,471.4583333333333,107.60000000000001,34.818605885922324
54,2015-04-14,536.0,8832.0,364.1666666666667,107.2,34.521588164251206
54,2015-04-15,505.1666666666667,8368.0,429.6666666666667,101.03333333333333,34.3398230029743
54,2015-04-16,522.8333333333334,8606.666666666666,339.6666666666667,104.56666666666668,34.55519300284017
54,2015-04-17,497.6666666666667,8300.0,1669.5,99.53333333333333,34.10715528781794
54,2015-04-18,526.8333333333334,8646.666666666666,593.6666666666666,105.36666666666667,34.65848432279619
54,2015-04-19,538.0,8726.666666666666,3240.25,107.60000000000001,35.06864018334606
54,2015-04-20,531.6666666666666,8286.666666666666,5537.666666666667,106.33333333333333,36.49594395280236
54,2015-04-21,442.9166666666667,7025.333333333333,4929.625,88.58333333333334,35.86246401910545
54,2015-04-22,538.0,8690.666666666666,422.75,107.60000000000001,35.213907640380484
54,2015-04-23,538.0,8557.333333333334,354.3333333333333,107.60000000000001,35.76258180118417
54,2015-04-24,532.0,8706.666666666666,345.4166666666667,106.4,34.75719754977029
54,2015-04-25,527.25,8722.666666666666,340.6666666666667,105.45,34.383679494038525
54,2015-04-26,505.6666666666667,8368.0,333.5416666666667,101.13333333333334,34.37381161036754
54,2015-04-27,483.8333333333333,8154.666666666667,327.5416666666667,96.76666666666667,33.75006472095051
54,2015-04-28,459.1666666666667,7906.666666666667,361.2083333333333,91.83333333333333,33.03406056773468
54,2015-04-29,489.0,8398.666666666666,322.2083333333333,97.8,33.11948325130973
54,2015-04-30,473.0,8004.0,326.75,94.6,33.61546310178244
54,2015-05-01,407.1666666666667,7396.0,1047.8333333333333,81.43333333333334,31.3155722312361
54,2015-05-02,490.8333333333333,8421.333333333334,442.5416666666667,98.16666666666667,33.15417524276968
54,2015-05-03,510.8333333333333,8418.666666666666,3498.125,102.16666666666667,34.5160390930208
54,2015-05-04,534.6666666666666,8694.666666666666,2880.6666666666665,106.93333333333332,34.97962991361243
54,2015-05-05,533.4166666666666,8934.666666666666,1719.625,106.68333333333334,33.960436564194396
54,2015-05-06,522.5833333333334,8718.666666666666,2300.3333333333335,104.51666666666665,34.09498617270735
54,2015-05-07,440.4166666666667,7520.0,3709.0,88.08333333333334,33.31431922281324
54,2015-05-08,501.4166666666667,8498.666666666666,1781.4583333333333,100.28333333333333,33.56085431701705
54,2015-05-09,538.0,9321.333333333334,2434.4166666666665,107.60000000000001,32.831390359033044
54,2015-05-10,538.0,9298.666666666666,2395.125,107.60000000000001,32.91142099225695
54,2015-05-11,537.8333333333334,9396.0,2910.8333333333335,107.56666666666668,32.56040099806064
54,2015-05-12,538.0,9321.333333333334,4733.708333333333,107.60000000000001,32.831390359033044
54,2015-05-13,537.9166666666666,8936.0,9109.375,107.58333333333334,34.24182302546504
54,2015-05-14,537.9166666666666,8865.333333333334,8848.041666666666,107.58333333333334,34.51476882488594
54,2015-05-15,538.0,9192.0,3933.7916666666665,107.60000000000001,33.29333478387003
54,2015-05-16,538.0,9422.666666666666,2536.1666666666665,107.60000000000001,32.47831470213669
54,2015-05-17,537.9166666666666,9526.666666666666,3929.5416666666665,107.58333333333334,32.118782073711216
54,2015-05-18,537.9166666666666,9416.0,2632.4166666666665,107.58333333333334,32.49627554753138
54,2015-05-19,485.6666666666667,8685.333333333334,3441.5416666666665,97.13333333333334,31.808035257394334
54,2015-05-20,399.5,6908.0,7808.916666666667,79.9,32.896484751978385
54,2015-05-21,538.0,8988.0,4506.291666666667,107.60000000000001,34.04899124758938
54,2015-05-22,538.0,8864.0,4254.583333333333,107.60000000000001,34.525308363417565
54,2015-05-23,537.9166666666666,8977.333333333334,3424.75,107.58333333333334,34.08416722362493
54,2015-05-24,538.0833333333334,9205.333333333334,1375.0416666666667,107.61666666666667,33.25026102018154
54,2015-05-25,538.0,9350.666666666666,2624.7916666666665,107.60000000000001,32.72839726222729
54,2015-05-26,537.9166666666666,9232.0,4241.208333333333,107.58333333333334,33.14394828374735
54,2015-05-27,537.9166666666666,9286.666666666666,4459.583333333333,107.58333333333334,32.9488439219909
54,2015-05-28,538.0,9398.666666666666,4728.666666666667,107.60000000000001,32.56124982266988
54,2015-05-29,538.0,8989.333333333334,5737.541666666667,107.60000000000001,34.04394096707208
54,2015-05-30,538.0,9124.0,5038.25,107.60000000000001,33.54146573140435
54,2015-05-31,537.8333333333334,9137.333333333334,4220.708333333333,107.56666666666668,33.482145897173986
54,2015-06-01,538.0,9122.666666666666,3500.9583333333335,107.60000000000001,33.546368021046476
54,2015-06-02,538.0,9229.333333333334,3000.7916666666665,107.60000000000001,33.1586607916787
54,2015-06-03,538.0,9396.0,2235.375,107.60000000000001,32.57049098907336
54,2015-06-04,538.0833333333334,9464.0,827.75,107.61666666666667,32.34147676575561
54,2015-06-05,537.9166666666666,9842.666666666666,930.875,107.58333333333334,31.087604702880878
54,2015-06-06,538.0,9842.666666666666,2327.625,107.60000000000001,31.09242075318342
54,2015-06-07,538.1666666666666,9377.333333333334,6034.791666666667,107.63333333333334,32.64543639508981
54,2015-06-08,537.9166666666666,9149.333333333334,5708.375,107.58333333333334,33.443412695521225
54,2015-06-09,538.0833333333334,9373.333333333334,3419.5416666666665,107.61666666666667,32.65431039592224
54,2015-06-10,538.0,9357.333333333334,5569.0,107.60000000000001,32.70507979481333
54,2015-06-11,538.0,9202.666666666666,6408.125,107.60000000000001,33.25474500144885
54,2015-06-12,538.0,9210.666666666666,5669.791666666667,107.60000000000001,33.22586132020845
54,2015-06-13,538.0,9420.0,3158.7083333333335,107.60000000000001,32.48750884642604
54,2015-06-14,538.0,9445.333333333334,3286.9583333333335,107.60000000000001,32.4003740824393
54,2015-06-15,533.1666666666666,9510.666666666666,2333.9166666666665,106.63333333333334,31.888718514883873
54,2015-06-16,538.5,9601.333333333334,2793.2083333333335,107.69999999999999,31.903563741147067
54,2015-06-17,538.0,9548.0,2066.7916666666665,107.60000000000001,32.05198296327328
54,2015-06-18,538.0,9553.333333333334,3101.125,107.60000000000001,32.03408932309839
54,2015-06-19,538.0833333333334,9561.333333333334,1108.5833333333333,107.61666666666667,32.01224405010924
54,2015-06-20,538.25,10044.0,7959.708333333333,107.65,30.483327525554227
54,2015-06-21,538.0,12769.333333333334,6302.291666666667,107.60000000000001,23.96619505064216
54,2015-06-22,538.0,12694.666666666666,6232.333333333333,107.60000000000001,24.107157861569164
54,2015-06-23,481.8333333333333,11429.333333333334,5547.916666666667,96.36666666666667,23.98065163711308
54,2015-06-24,538.0,12757.333333333334,5020.75,107.60000000000001,23.98873850334448
54,2015-06-25,506.8333333333333,11952.0,4879.375,101.36666666666667,24.12179505057266
54,2015-06-26,537.8333333333334,12688.0,3490.6666666666665,107.56666666666668,24.112352441502036
54,2015-06-27,538.0,12752.0,1664.75,107.60000000000001,23.998771434546214
54,2015-06-28,538.1666666666666,10993.333333333334,563.875,107.63333333333334,27.846616636345257
54,2015-06-29,539.25,9034.666666666666,332.9583333333333,107.85,33.951819842089726
54,2015-06-30,539.0833333333334,9468.0,324.125,107.81666666666668,32.38789284373094
54,2015-07-01,539.3333333333334,9578.666666666666,327.5,107.86666666666666,32.02854723459539
54,2015-07-02,385.0,6877.333333333333,368.0833333333333,77.0,31.84385905389686
54,2015-07-03,538.0,9537.333333333334,2318.2916666666665,107.60000000000001,32.087830281000976
54,2015-07-04,537.9166666666666,9333.333333333334,3917.4583333333335,107.58333333333334,32.78409970238095
54,2015-07-05,538.0,10542.666666666666,6123.958333333333,107.60000000000001,29.027981535348424
54,2015-07-06,537.1666666666666,12786.666666666666,6575.25,107.43333333333334,23.89663494960028
54,2015-07-07,538.0,12920.0,5910.166666666667,107.60000000000001,23.686713106295144
54,2015-07-08,538.0,12708.0,6087.416666666667,107.60000000000001,24.081864442346028
54,2015-07-09,537.9166666666666,12469.333333333334,5957.375,107.58333333333334,24.538996783219275
54,2015-07-10,537.9166666666666,12680.0,2512.6666666666665,107.58333333333334,24.13130367157378
54,2015-07-11,538.0,12965.333333333334,1399.3333333333333,107.60000000000001,23.603892431098313
54,2015-07-12,537.9166666666666,13094.666666666666,800.5,107.58333333333334,23.367141626786136
54,2015-07-13,537.9166666666666,13204.0,1897.3333333333333,107.58333333333334,23.17365423777306
54,2015-07-14,538.0,13073.333333333334,2176.25,107.60000000000001,23.40889852116267
54,2015-07-15,537.9166666666666,12744.0,3173.0833333333335,107.58333333333334,24.01011696135872
54,2015-07-16,423.6666666666667,9961.333333333334,6182.833333333333,84.73333333333333,24.193118948824342
54,2015-07-17,230.16666666666666,5693.333333333333,10317.916666666666,46.03333333333333,22.996452966432475
54,2015-07-18,538.0,13704.0,2692.5833333333335,107.60000000000001,22.33160634364662
54,2015-07-19,538.0,13938.666666666666,3097.8333333333335,107.60000000000001,21.95563898986034
54,2015-07-20,538.0,13768.0,3911.5833333333335,107.60000000000001,22.227798760410614
54,2015-07-21,538.0,13582.666666666666,2934.75,107.60000000000001,22.53109355060371
54,2015-07-22,538.0,13402.666666666666,2352.6666666666665,107.60000000000001,22.83368981297254
54,2015-07-23,538.0,13396.0,1643.1666666666667,107.60000000000001,22.845053249726284
54,2015-07-24,538.0833333333334,13552.0,1054.8333333333333,107.61666666666667,22.585576749639248
54,2015-07-25,538.0,13861.333333333334,1131.5833333333333,107.60000000000001,22.078131011927667
54,2015-07-26,538.0,13908.0,1818.0,107.60000000000001,22.00405042661298
54,2015-07-27,538.0,14000.0,2964.25,107.60000000000001,21.85945238095238
54,2015-07-28,538.0,13877.333333333334,3669.0833333333335,107.60000000000001,22.05267582628747
54,2015-07-29,538.0,13790.666666666666,4671.833333333333,107.60000000000001,22.1912646234168
54,2015-07-30,474.8333333333333,11737.333333333334,4685.5,94.96666666666667,23.012128914385244
54,2015-07-31,538.0,12861.333333333334,3268.9166666666665,107.60000000000001,23.794759485797222
54,2015-08-01,537.9166666666666,12726.666666666666,2087.3333333333335,107.58333333333334,24.042818011175132
54,2015-08-02,521.3333333333334,12573.333333333334,1479.0,104.26666666666667,23.585772357723574
54,2015-08-03,538.3333333333334,13109.333333333334,830.1666666666666,107.66666666666667,23.359078349606726
54,2015-08-04,538.4166666666666,13057.333333333334,1353.75,107.68333333333334,23.455734751012628
54,2015-08-05,538.4166666666666,12958.666666666666,1486.0,107.68333333333334,23.634325590767226
54,2015-08-06,538.3333333333334,12982.666666666666,1196.25,107.66666666666667,23.586983499366674
54,2015-08-07,538.25,13038.666666666666,1423.0,107.65,23.482043792821354
54,2015-08-08,538.1666666666666,12954.666666666666,1043.25,107.63333333333334,23.630645756141075
54,2015-08-09,538.1666666666666,13034.666666666666,1071.25,107.63333333333334,23.485613151254775
54,2015-08-10,538.0,13170.666666666666,476.5,107.60000000000001,23.23590301680502
54,2015-08-11,538.0,13156.0,594.8333333333334,107.60000000000001,23.261807033546162
54,2015-08-12,531.3333333333334,12826.666666666666,2558.8333333333335,106.26666666666667,23.563418225918227
54,2015-08-13,528.0833333333334,12538.666666666666,2667.3333333333335,105.61666666666667,23.957204602651355
54,2015-08-14,528.0833333333334,12745.333333333334,460.5,105.61666666666667,23.56873648742895
54,2015-08-15,524.8333333333334,12844.0,2149.6666666666665,104.96666666666667,23.243747621024948
