ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
54,2015-08-16,517.1666666666666,13144.0,3536.5833333333335,103.43333333333334,22.381439355514978
54,2015-08-17,440.25,11224.0,3906.6666666666665,88.05,22.311909746970777
54,2015-08-18,241.91666666666666,6264.0,4572.75,48.38333333333333,21.96843293245353
54,2015-08-19,346.8333333333333,9372.0,433.1666666666667,69.36666666666666,21.0510415184711
54,2015-08-20,329.25,9298.666666666666,386.25,65.85,20.141422605391455
54,2015-08-21,424.4166666666667,10993.333333333334,391.25,84.88333333333333,21.960795684253082
54,2015-08-22,510.3333333333333,12342.666666666666,559.8333333333334,102.06666666666666,23.51960228295704
54,2015-08-23,151.58333333333334,4433.333333333333,1815.0,30.316666666666663,19.44939536340852
54,2015-08-24,329.25,9160.0,373.8333333333333,65.85,20.446329148471616
54,2015-08-25,373.5833333333333,9360.0,426.5,74.71666666666667,22.70370221984805
54,2015-08-26,373.5833333333333,9413.333333333334,412.75,74.71666666666667,22.575069346081207
54,2015-08-27,373.6666666666667,9473.333333333334,413.5833333333333,74.73333333333333,22.437092423176168
54,2015-08-28,373.5,9597.333333333334,492.0833333333333,74.7,22.137321130869683
54,2015-08-29,373.5833333333333,9885.333333333334,426.8333333333333,74.71666666666667,21.497166115906843
54,2015-08-30,370.4166666666667,10293.333333333334,398.75,74.08333333333333,20.47007906951641
54,2015-08-31,372.5,10264.0,386.0833333333333,74.5,20.644039036113274
54,2015-09-01,160.41666666666666,4474.666666666667,5555.333333333333,32.083333333333336,20.392658050258245
54,2015-09-02,159.91666666666666,4236.0,2962.0,31.983333333333334,21.47448785541916
54,2015-09-03,142.58333333333334,3917.3333333333335,3879.0833333333335,28.51666666666667,20.704429742455186
54,2015-09-04,376.6666666666667,10045.333333333334,525.5,75.33333333333333,21.329362445801255
54,2015-09-05,373.5833333333333,9681.333333333334,525.1666666666666,74.71666666666667,21.950143173575725
54,2015-09-06,372.25,9846.666666666666,450.9166666666667,74.45,21.504557379823964
54,2015-09-07,373.6666666666667,9998.666666666666,482.5833333333333,74.73333333333333,21.2582399875539
54,2015-09-08,373.3333333333333,9869.333333333334,476.5,74.66666666666667,21.517607853733224
54,2015-09-09,370.1666666666667,9865.333333333334,413.3333333333333,74.03333333333333,21.343742960760462
54,2015-09-10,373.5833333333333,9730.666666666666,393.5,74.71666666666667,21.838858534301632
54,2015-09-11,373.5833333333333,9530.666666666666,419.5,74.71666666666667,22.29714459755642
54,2015-09-12,373.5,9714.666666666666,370.3333333333333,74.7,21.869947502058746
54,2015-09-13,387.3333333333333,9940.0,436.1666666666667,77.46666666666667,22.16580594679186
54,2015-09-14,328.4166666666667,8729.333333333334,922.8333333333334,65.68333333333334,21.40075766254264
54,2015-09-15,278.4166666666667,6960.0,1740.5,55.68333333333333,22.75469548212005
54,2015-09-16,440.9166666666667,10930.666666666666,442.9166666666667,88.18333333333334,22.945361419451896
54,2015-09-17,489.5833333333333,12081.333333333334,450.0833333333333,97.91666666666666,23.05137287091197
54,2015-09-18,498.0,11921.333333333334,426.9166666666667,99.6,23.762358796555198
54,2015-09-19,498.0833333333333,11785.333333333334,398.0833333333333,99.61666666666666,24.040593062940758
54,2015-09-20,500.9166666666667,11662.666666666666,495.1666666666667,100.18333333333334,24.431642039175337
54,2015-09-21,514.0,12105.333333333334,513.25,102.8,24.15301795351911
54,2015-09-22,538.0,13177.333333333334,421.75,107.60000000000001,23.22414752605484
54,2015-09-23,537.5,13269.333333333334,428.4166666666667,107.5,23.041693880627008
54,2015-09-24,482.75,13194.666666666666,409.5833333333333,96.55,20.81176422291835
54,2015-09-25,530.0833333333334,13110.666666666666,957.5833333333334,106.01666666666667,22.998759491847178
54,2015-09-26,526.6666666666666,12970.666666666666,527.9166666666666,105.33333333333333,23.097159402412277
54,2015-09-27,523.5,12862.666666666666,452.1666666666667,104.69999999999999,23.151050844822226
54,2015-09-28,466.6666666666667,12018.666666666666,404.1666666666667,93.33333333333333,22.08693883588492
54,2015-09-29,409.5833333333333,10638.666666666666,411.9166666666667,81.91666666666667,21.899798168107953
54,2015-09-30,373.5833333333333,9634.666666666666,468.75,74.71666666666667,22.056461331764925
54,2015-10-01,373.5,9509.333333333334,433.5,74.7,22.342181365675824
54,2015-10-02,373.5833333333333,9577.333333333334,409.5,74.71666666666667,22.18849917629588
54,2015-10-03,371.0833333333333,9544.0,408.8333333333333,74.21666666666667,22.11699176911614
54,2015-10-04,368.3333333333333,9661.333333333334,401.0,73.66666666666667,21.68647644677523
54,2015-10-05,373.5833333333333,9828.0,402.9166666666667,74.71666666666667,21.622573542712434
54,2015-10-06,360.6666666666667,9524.0,391.0,72.13333333333334,21.54128750758318
54,2015-10-07,383.5,10174.666666666666,409.8333333333333,76.7,21.44026831345826
54,2015-10-08,307.6666666666667,8024.0,334.8333333333333,61.53333333333333,21.810949097152985
54,2015-10-09,372.3333333333333,9752.0,414.6666666666667,74.46666666666667,21.718171771032722
54,2015-10-10,395.0833333333333,10234.666666666666,429.75,79.01666666666667,21.958367259423312
54,2015-10-11,365.4166666666667,9325.333333333334,410.0,73.08333333333333,22.289946442188544
54,2015-10-12,407.5833333333333,10389.333333333334,495.3333333333333,81.51666666666667,22.315867502994525
54,2015-10-13,379.0833333333333,9546.666666666666,370.4166666666667,75.81666666666666,22.587489816108004
54,2015-10-14,457.5,11245.333333333334,3473.4166666666665,91.5,23.142155264405975
54,2015-10-15,209.41666666666666,5230.666666666667,808.5833333333334,41.88333333333333,22.77399577279293
54,2015-10-16,96.58333333333333,2536.0,3845.75,19.316666666666666,21.66396665790396
54,2015-10-17,185.41666666666666,4584.0,2181.25,37.083333333333336,23.008547241613343
54,2015-10-18,389.4166666666667,9508.0,424.25,77.88333333333334,23.29755790445473
54,2015-10-19,378.9166666666667,9816.0,474.8333333333333,75.78333333333333,21.958071572489356
54,2015-10-20,404.4166666666667,10401.333333333334,659.6666666666666,80.88333333333333,22.11694147117891
54,2015-10-21,373.6666666666667,9808.0,414.75,74.73333333333333,21.67149832336415
54,2015-10-22,319.0833333333333,8309.333333333334,383.9166666666667,63.81666666666666,21.843537721972613
54,2015-10-23,373.5833333333333,9541.333333333334,483.1666666666667,74.71666666666667,22.272217661170117
54,2015-10-24,347.75,8901.333333333334,451.4166666666667,69.55,22.22271476183343
54,2015-10-25,192.08333333333334,4914.666666666667,255.83333333333334,38.416666666666664,22.232108541327545
54,2015-10-26,347.5833333333333,9074.666666666666,356.4166666666667,69.51666666666667,21.78779600107748
54,2015-10-27,473.5,12332.0,398.9166666666667,94.69999999999999,21.840949021515836
54,2015-10-28,538.0,12881.333333333334,426.5,107.60000000000001,23.7578149259911
54,2015-10-29,538.0,12696.0,2194.75,107.60000000000001,24.1046261289645
54,2015-10-30,513.0,11857.333333333334,6201.166666666667,102.60000000000001,24.610213088946363
54,2015-10-31,419.6666666666667,9798.666666666666,5323.5,83.93333333333334,24.362537987027714
54,2015-11-01,535.5,12962.666666666666,2316.8333333333335,107.1,23.499042120962763
54,2015-11-02,436.8333333333333,12736.0,1290.8333333333333,87.36666666666667,19.5104711927694
54,2015-11-03,530.3333333333334,13086.666666666666,4427.583333333333,106.06666666666666,23.051804211241294
54,2015-11-04,516.1666666666666,12725.333333333334,7008.166666666667,103.23333333333333,23.073093479323834
54,2015-11-05,362.6666666666667,9025.333333333334,7339.083333333333,72.53333333333333,22.857536809967005
54,2015-11-06,538.0,13290.666666666666,3705.3333333333335,107.60000000000001,23.026108547351523
54,2015-11-07,538.0,13052.0,3615.5,107.60000000000001,23.447160077638166
54,2015-11-08,538.0,12946.666666666666,4401.333333333333,107.60000000000001,23.637924819773424
54,2015-11-09,538.0,12296.0,3392.4166666666665,107.60000000000001,24.888771416178702
54,2015-11-10,538.0,12136.0,3558.6666666666665,107.60000000000001,25.21690287848824
54,2015-11-11,538.0,12052.0,4720.833333333333,107.60000000000001,25.392659586237414
54,2015-11-12,498.9166666666667,11086.666666666666,3676.0833333333335,99.78333333333333,25.59835513128883
54,2015-11-13,537.9166666666666,12018.666666666666,1488.0833333333333,107.58333333333334,25.459141104578066
54,2015-11-14,538.0,11876.0,482.5,107.60000000000001,25.76897384079937
54,2015-11-15,500.6666666666667,11697.333333333334,268.0,100.13333333333334,24.34707815646491
54,2015-11-16,500.5833333333333,11425.333333333334,289.9166666666667,100.11666666666667,24.922553925000972
54,2015-11-17,530.4166666666666,11961.333333333334,828.3333333333334,106.08333333333333,25.22450233158697
54,2015-11-18,532.3333333333334,11764.0,1751.5833333333333,106.46666666666667,25.74030469605954
54,2015-11-19,484.6666666666667,11433.333333333334,1609.75,96.93333333333334,24.113226433430512
54,2015-11-20,537.9166666666666,12066.666666666666,389.25,107.58333333333334,25.357867173112336
54,2015-11-21,497.6666666666667,11613.333333333334,297.75,99.53333333333333,24.376238997321085
54,2015-11-22,425.4166666666667,10548.0,1016.8333333333334,85.08333333333333,22.941901834997683
54,2015-11-23,474.3333333333333,11586.666666666666,191.25,94.86666666666666,23.286819140774835
54,2015-11-24,452.8333333333333,10961.333333333334,682.5,90.56666666666666,23.499576795199285
54,2015-11-25,514.1666666666666,12204.0,2131.9166666666665,102.83333333333333,23.965514494337008
54,2015-11-26,493.6666666666667,12584.0,1019.3333333333334,98.73333333333333,22.315166525393796
54,2015-11-27,416.0833333333333,12218.666666666666,2347.4166666666665,83.21666666666667,19.370531654663175
54,2015-11-28,488.75,12244.0,1710.6666666666667,97.75,22.70641062289012
54,2015-11-29,477.1666666666667,12488.0,827.5,95.43333333333334,21.73513016940708
54,2015-11-30,153.25,3976.0,3476.1666666666665,30.65,21.92497694500335
54,2015-12-01,0.0,1.3333333333333333,8332.333333333334,0.0,0.0
54,2015-12-02,112.41666666666667,2906.6666666666665,8877.416666666666,22.483333333333334,21.999890099388377
54,2015-12-03,522.3333333333334,13001.333333333334,3018.75,104.46666666666667,22.85308771749906
54,2015-12-04,480.5,13218.666666666666,1479.5833333333333,96.1,20.67715478111761
54,2015-12-05,518.0,13102.666666666666,2485.0,103.60000000000001,22.488221227231097
54,2015-12-06,517.9166666666666,12734.666666666666,1795.25,103.58333333333334,23.13435220570272
54,2015-12-07,501.5,12185.333333333334,2847.6666666666665,100.29999999999998,23.41092433526644
54,2015-12-08,452.1666666666667,10981.333333333334,1760.4166666666667,90.43333333333334,23.422244313582645
54,2015-12-09,475.3333333333333,12577.333333333334,4176.916666666667,95.06666666666666,21.497835612565815
54,2015-12-10,298.4166666666667,7930.666666666667,9826.25,59.68333333333333,21.404171220017933
54,2015-12-11,477.0833333333333,11864.0,6303.5,95.41666666666667,22.874317496441147
54,2015-12-12,446.0833333333333,12004.0,3022.0833333333335,89.21666666666667,21.13854293939057
54,2015-12-13,483.1666666666667,11732.0,2828.8333333333335,96.63333333333334,23.426637023146572
54,2015-12-14,483.1666666666667,11692.0,3699.8333333333335,96.63333333333334,23.506782890485425
54,2015-12-15,429.5,10338.666666666666,7276.416666666667,85.9,23.631085568738715
54,2015-12-16,485.1666666666667,11797.333333333334,2005.9166666666667,97.03333333333333,23.393335122814946
54,2015-12-17,503.0,11900.0,4601.0,100.6,24.043963585434174
54,2015-12-18,509.3333333333333,11925.333333333334,5876.25,101.86666666666666,24.29498360166965
54,2015-12-19,458.4166666666667,11712.0,2176.5833333333335,91.68333333333332,22.264573134866424
54,2015-12-20,370.75,11702.666666666666,1101.1666666666667,74.15,18.021102740116213
54,2015-12-21,347.0,8408.0,4815.583333333333,69.39999999999999,23.4758761496987
54,2015-12-22,481.5,11212.0,5404.75,96.3,24.42858098465929
54,2015-12-23,548.0,12870.666666666666,3836.9166666666665,109.60000000000001,24.219465451155077
54,2015-12-24,547.8333333333334,13033.333333333334,4034.4166666666665,109.56666666666666,23.9099126172208
54,2015-12-25,548.0,12966.666666666666,2946.5833333333335,109.60000000000001,24.040154241645244
54,2015-12-26,547.9166666666666,12933.333333333334,1038.1666666666667,109.58333333333334,24.09844823883161
54,2015-12-27,547.9166666666666,12812.0,4037.5,109.58333333333334,24.326667490547056
54,2015-12-28,547.9166666666666,12529.333333333334,3623.6666666666665,109.58333333333334,24.875486635805753
54,2015-12-29,528.75,12672.0,643.3333333333334,105.75000000000001,23.7350556344697
54,2015-12-30,544.0,12740.0,2773.1666666666665,108.80000000000001,24.289272632129773
54,2015-12-31,547.8333333333334,12977.333333333334,3352.4166666666665,109.56666666666666,24.01308906126922
54,2016-01-01,543.25,12898.666666666666,1672.4166666666667,108.65,23.95741484908001
54,2016-01-02,543.4166666666666,13102.666666666666,1526.5833333333333,108.68333333333334,23.591649070587835
54,2016-01-03,547.8333333333334,13110.666666666666,3121.0,109.56666666666666,23.768879877283975
54,2016-01-04,456.3333333333333,10886.666666666666,5862.166666666667,91.26666666666667,23.843626250255152
54,2016-01-05,547.5,13176.0,3477.0,109.5,23.63663099574985
54,2016-01-06,547.8333333333334,13206.666666666666,2909.0833333333335,109.56666666666666,23.596102557630825
54,2016-01-07,548.0,13097.333333333334,1678.8333333333333,109.60000000000001,23.800315585869896
54,2016-01-08,547.9166666666666,13282.666666666666,327.9166666666667,109.58333333333334,23.46466050157264
54,2016-01-09,502.25,12740.0,2116.25,100.44999999999999,22.425160256410255
54,2016-01-10,441.8333333333333,10900.0,9477.333333333334,88.36666666666667,23.05775484199796
54,2016-01-11,452.75,10909.333333333334,8952.166666666666,90.55,23.607243797360056
54,2016-01-12,484.5833333333333,11662.666666666666,3687.5,96.91666666666666,23.635002238862846
54,2016-01-13,538.3333333333334,12584.0,6758.583333333333,107.66666666666667,24.33422953309317
54,2016-01-14,547.8333333333334,12853.333333333334,2313.5,109.56666666666666,24.244750605117563
54,2016-01-15,538.1666666666666,12764.0,3742.8333333333335,107.63333333333334,23.98363670392423
54,2016-01-16,547.9166666666666,12918.666666666666,5136.75,109.58333333333334,24.12580740186466
54,2016-01-17,534.25,12561.333333333334,6309.916666666667,106.85,24.193228558539435
54,2016-01-18,544.1666666666666,12598.666666666666,2637.25,108.83333333333334,24.569277613151304
54,2016-01-19,547.9166666666666,12484.0,3013.4166666666665,109.58333333333334,24.96581735732849
54,2016-01-20,526.4166666666666,12617.333333333334,5789.666666666667,105.28333333333333,23.732696863221665
54,2016-01-21,538.0,12720.0,3834.6666666666665,107.60000000000001,24.05914570230608
54,2016-01-22,436.25,11792.0,4860.25,87.25,21.04422843170511
54,2016-01-23,538.0833333333334,12528.0,5394.583333333333,107.61666666666667,24.431651988434798
54,2016-01-24,465.1666666666667,11805.333333333334,13192.25,93.03333333333333,22.413793671410286
54,2016-01-25,524.1666666666666,12405.333333333334,5725.5,104.83333333333333,24.035103629263403
54,2016-01-26,500.1666666666667,11856.0,6964.916666666667,100.03333333333333,23.997256428999847
54,2016-01-27,521.1666666666666,12202.666666666666,6790.833333333333,104.23333333333333,24.294441561043122
54,2016-01-28,531.75,12314.666666666666,10530.0,106.35,24.562347742529234
54,2016-01-29,461.75,11996.0,12260.833333333334,92.35,21.895531149271978
54,2016-01-30,520.1666666666666,12226.666666666666,6500.833333333333,104.03333333333333,24.200229462013816
54,2016-01-31,494.6666666666667,12029.333333333334,6590.833333333333,98.93333333333332,23.3913951082539
54,2016-02-01,547.9166666666666,13588.0,5457.166666666667,109.58333333333334,22.937390630621792
54,2016-02-02,547.9166666666666,13089.333333333334,5879.25,109.58333333333334,23.81124049268276
54,2016-02-03,547.8333333333334,12961.333333333334,5546.0,109.56666666666666,24.042731800569214
54,2016-02-04,548.0,12884.0,6210.333333333333,109.60000000000001,24.19440132464038
54,2016-02-05,547.9166666666666,12845.333333333334,10257.666666666666,109.58333333333334,24.263540369178603
54,2016-02-06,547.9166666666666,12894.666666666666,7829.583333333333,109.58333333333334,24.170711189811463
54,2016-02-07,535.3333333333334,12568.0,8772.916666666666,107.06666666666666,24.22942747011811
54,2016-02-08,547.8333333333334,12965.333333333334,5672.333333333333,109.56666666666666,24.03531425682161
54,2016-02-09,547.9166666666666,12976.0,7531.5,109.58333333333334,24.01920960919304
54,2016-02-10,547.8333333333334,12810.666666666666,11068.666666666666,109.56666666666666,24.325499150013876
54,2016-02-11,547.9166666666666,12664.0,16343.5,109.58333333333334,24.610965247069554
54,2016-02-12,547.8333333333334,12897.333333333334,12415.333333333334,109.56666666666666,24.162038233571106
54,2016-02-13,547.9166666666666,12540.0,21825.833333333332,109.58333333333334,24.854327263866736
54,2016-02-14,492.25,11712.0,11013.166666666666,98.45,23.907804673269585
54,2016-02-15,502.0833333333333,11972.0,11078.833333333334,100.41666666666667,23.855808228458994
54,2016-02-16,412.9166666666667,10217.333333333334,13956.666666666666,82.58333333333333,22.988460513723954
54,2016-02-17,547.8333333333334,12773.333333333334,7353.0,109.56666666666666,24.396596642310367
54,2016-02-18,439.3333333333333,10508.0,7797.666666666667,87.86666666666667,23.782588926955125
54,2016-02-19,363.75,8480.0,10258.333333333334,72.75,24.400132665094336
54,2016-02-20,547.9166666666666,12845.333333333334,5708.0,109.58333333333334,24.263540369178603
54,2016-02-21,547.8333333333334,12808.0,5385.5,109.56666666666666,24.330563796932474
54,2016-02-22,547.8333333333334,12682.666666666666,5661.833333333333,109.56666666666666,24.571004608214185
54,2016-02-23,520.6666666666666,12309.333333333334,3273.5,104.13333333333334,24.060812030618138
54,2016-02-24,535.8333333333334,12640.0,4757.833333333333,107.16666666666667,24.113913062587905
54,2016-02-25,547.8333333333334,12886.666666666666,5601.666666666667,109.56666666666666,24.18203785135368
54,2016-02-26,537.0833333333334,12500.0,6608.5,107.41666666666667,24.44087222222222
54,2016-02-27,547.9166666666666,13100.0,2463.0,109.58333333333334,23.791852205258692
54,2016-02-28,547.8333333333334,13028.0,6373.5,109.56666666666666,23.919700730051513
54,2016-02-29,547.8333333333334,12953.333333333334,5811.333333333333,109.56666666666666,24.057580631326125
54,2016-03-01,536.8333333333334,12834.666666666666,3485.6666666666665,107.36666666666667,23.79249125631969
54,2016-03-02,547.9166666666666,13010.666666666666,5714.0,109.58333333333334,23.955210895333742
54,2016-03-03,547.9166666666666,12910.666666666666,4748.166666666667,109.58333333333334,24.140756781644804
54,2016-03-04,547.9166666666666,12918.666666666666,7828.5,109.58333333333334,24.12580740186466
54,2016-03-05,547.9166666666666,12961.333333333334,7552.0,109.58333333333334,24.046389046051505
54,2016-03-06,547.9166666666666,12914.666666666666,8792.166666666666,109.58333333333334,24.13327977665359
54,2016-03-07,547.9166666666666,13192.0,6385.833333333333,109.58333333333334,23.62592964591335
54,2016-03-08,548.0,13210.666666666666,6828.333333333333,109.60000000000001,23.59613443681873
54,2016-03-09,547.8333333333334,13308.0,5322.0,109.56666666666666,23.416430801856862
54,2016-03-10,548.0,13157.333333333334,6352.833333333333,109.60000000000001,23.69178151601135
54,2016-03-11,548.0,12981.333333333334,7246.0,109.60000000000001,24.012993015612164
54,2016-03-12,530.1666666666666,13052.0,6219.833333333333,106.03333333333333,23.105767102530052
54,2016-03-13,547.8333333333334,13029.333333333334,7823.333333333333,109.56666666666666,23.917252950607175
54,2016-03-14,547.8333333333334,13016.0,5818.0,109.56666666666666,23.941753312162806
54,2016-03-15,547.9166666666666,13089.333333333334,6349.0,109.58333333333334,23.81124049268276
54,2016-03-16,547.9166666666666,13194.666666666666,5616.333333333333,109.58333333333334,23.621154801603343
54,2016-03-17,547.9166666666666,13042.666666666666,6926.166666666667,109.58333333333334,23.896437120902338
54,2016-03-18,544.25,12854.666666666666,6344.666666666667,108.85000000000001,24.08366935483871
54,2016-03-19,547.9166666666666,13014.666666666666,5622.333333333333,109.58333333333334,23.947848367653588
54,2016-03-20,547.9166666666666,13073.333333333334,6488.166666666667,109.58333333333334,23.840382245453
54,2016-03-21,548.0,12984.0,6067.0,109.60000000000001,24.008061203532552
54,2016-03-22,547.8333333333334,13178.666666666666,5728.666666666667,109.56666666666666,23.646235920005395
54,2016-03-23,548.0,13128.0,6207.0,109.60000000000001,23.74471866747918
54,2016-03-24,547.9166666666666,13156.0,6356.666666666667,109.58333333333334,23.690579499003412
54,2016-03-25,547.9166666666666,12989.333333333334,6023.833333333333,109.58333333333334,23.994554292410868
54,2016-03-26,548.0,13136.0,5593.833333333333,109.60000000000001,23.730257815671944
54,2016-03-27,547.8333333333334,13106.666666666666,9810.5,109.56666666666666,23.776133858935232
54,2016-03-28,548.0,13058.666666666666,14026.5,109.60000000000001,23.87078823769655
54,2016-03-29,547.8333333333334,12869.333333333334,17357.833333333332,109.56666666666666,24.214607939632547
54,2016-03-30,548.0,13118.666666666666,12428.166666666666,109.60000000000001,23.76161195243419
54,2016-03-31,547.9166666666666,13156.0,7937.833333333333,109.58333333333334,23.690579499003412
54,2016-04-01,547.9166666666666,13212.0,5227.333333333333,109.58333333333334,23.590165295858984
54,2016-04-02,548.0,13056.0,6460.5,109.60000000000001,23.875663807189543
54,2016-04-03,547.8333333333334,12948.0,7786.166666666667,109.56666666666666,24.067490045652697
54,2016-04-04,547.9166666666666,12901.333333333334,7775.5,109.58333333333334,24.158221157158607
54,2016-04-05,547.9166666666666,12817.333333333334,6581.0,109.58333333333334,24.316545086514786
54,2016-04-06,548.0,13049.333333333334,5543.5,109.60000000000001,23.887861448860733
54,2016-04-07,547.8333333333334,13061.333333333334,6438.333333333333,109.56666666666666,23.8586561691847
54,2016-04-08,450.0,10724.0,8043.666666666667,90.0,23.869358448340172
54,2016-04-09,547.8333333333334,12896.0,6985.333333333333,109.56666666666666,24.16453637648194
54,2016-04-10,547.9166666666666,12826.666666666666,7922.666666666667,109.58333333333334,24.29885113478863
54,2016-04-11,547.9166666666666,13080.0,5893.666666666667,109.58333333333334,23.828231184165816
54,2016-04-12,554.0,13100.0,7821.0,110.80000000000001,24.056005089058523
54,2016-04-13,576.1666666666666,13524.0,7840.833333333333,115.23333333333335,24.234161901475566
54,2016-04-14,577.8333333333334,13709.333333333334,6032.166666666667,115.56666666666666,23.97569984763016
54,2016-04-15,577.6666666666666,13892.0,5063.333333333333,115.53333333333333,23.653617589659916
54,2016-04-16,577.8333333333334,13648.0,9189.5,115.56666666666666,24.083445274846945
54,2016-04-17,577.9166666666666,13812.0,7140.833333333333,115.58333333333333,23.800916875824566
54,2016-04-18,503.0833333333333,13758.666666666666,6864.166666666667,100.61666666666666,20.799295191717544
54,2016-04-19,577.75,13678.666666666666,6304.666666666667,115.55,24.025986329076908
54,2016-04-20,584.25,13970.666666666666,5284.666666666667,116.85000000000001,23.788476450658518
54,2016-04-21,587.8333333333334,14082.666666666666,6822.5,117.56666666666666,23.74402535820236
54,2016-04-22,586.75,14072.0,5648.333333333333,117.35,23.718231831533064
54,2016-04-23,577.75,13681.333333333334,7966.166666666667,115.55,24.021303357372574
54,2016-04-24,577.8333333333334,13640.0,8436.5,115.56666666666666,24.09757046269143
54,2016-04-25,577.8333333333334,13834.666666666666,5719.0,115.56666666666666,23.758495165124646
54,2016-04-26,577.8333333333334,13618.666666666666,7113.0,115.56666666666666,24.135318761830167
54,2016-04-27,577.8333333333334,13653.333333333334,5538.5,115.56666666666666,24.074037679036454
54,2016-04-28,577.8333333333334,13702.666666666666,4566.833333333333,115.56666666666666,23.987364584346924
54,2016-04-29,463.0,11026.666666666666,7558.0,92.60000000000001,23.88480955259976
54,2016-04-30,577.75,13754.666666666666,5158.666666666667,115.55,23.893233205699886
54,2016-05-01,577.75,13734.666666666666,6104.833333333333,115.55,23.92802579846617
54,2016-05-02,577.75,13710.666666666666,6574.333333333333,115.55,23.969910896625496
54,2016-05-03,577.75,13637.333333333334,7538.666666666667,115.55,24.098806584865073
54,2016-05-04,482.6666666666667,13142.666666666666,6963.5,96.53333333333333,20.890500828514423
54,2016-05-05,571.1666666666666,13745.333333333334,6387.0,114.23333333333335,23.637014178549485
54,2016-05-06,577.75,13965.333333333334,5615.666666666667,115.55,23.53280444433836
54,2016-05-07,577.75,13928.0,12464.833333333334,115.55,23.59588299349033
54,2016-05-08,577.6666666666666,13734.666666666666,6237.0,115.53333333333333,23.92457447497007
54,2016-05-09,502.5833333333333,12886.666666666666,8371.5,100.51666666666668,22.184647137437487
54,2016-05-10,538.8333333333334,13226.666666666666,6123.833333333333,107.76666666666668,23.1733639952957
54,2016-05-11,523.25,12869.333333333334,7442.0,104.65,23.128007796311646
54,2016-05-12,490.5,13180.0,6927.833333333333,98.1,21.16940440060698
54,2016-05-13,58.083333333333336,2516.0,18382.5,11.616666666666667,13.1318506006006
54,2016-05-14,276.75,7406.666666666667,16511.5,55.35,21.254449819981996
54,2016-05-15,538.8333333333334,12470.666666666666,9824.166666666666,107.76666666666668,24.57818569799351
54,2016-05-16,471.1666666666667,12325.333333333334,9182.5,94.23333333333333,21.745075634645897
54,2016-05-17,517.3333333333334,12426.666666666666,10880.166666666666,103.46666666666667,23.6810443490701
54,2016-05-18,531.75,12826.666666666666,9260.333333333334,106.35,23.581896439708938
54,2016-05-19,577.75,13754.666666666666,10328.166666666666,115.55,23.893233205699886
54,2016-05-20,577.8333333333334,13900.0,8808.833333333334,115.56666666666666,23.646824540367703
54,2016-05-21,577.8333333333334,13870.666666666666,8845.833333333334,115.56666666666666,23.696832243904
54,2016-05-22,577.8333333333334,13832.0,10215.333333333334,115.56666666666666,23.76307555748345
54,2016-05-23,577.8333333333334,13945.333333333334,10802.5,115.56666666666666,23.56995370813016
54,2016-05-24,527.8333333333334,13878.666666666666,6696.166666666667,105.56666666666668,21.633864524289876
54,2016-05-25,522.6666666666666,12885.333333333334,10411.333333333334,104.53333333333332,23.07353752759382
54,2016-05-26,522.5,12910.666666666666,11695.0,104.5,23.020919394815653
54,2016-05-27,523.0,13014.666666666666,12397.0,104.60000000000001,22.858813133900217
54,2016-05-28,523.1666666666666,13076.0,14983.333333333334,104.63333333333334,22.758843598110193
54,2016-05-29,469.25,13444.0,11732.166666666666,93.85,19.854585068927896
54,2016-05-30,491.25,12769.333333333334,12904.5,98.25,21.883630703769448
54,2016-05-31,421.4166666666667,10504.0,11569.5,84.28333333333333,22.821386826182614
54,2016-06-01,529.9166666666666,13009.333333333334,9238.166666666666,105.98333333333333,23.170615754501043
54,2016-06-02,540.0833333333334,13233.333333333334,9801.666666666666,108.01666666666667,23.215420864819478
54,2016-06-03,553.5,13626.666666666666,11307.5,110.7,23.10537548923679
54,2016-06-04,557.1666666666666,13717.333333333334,10704.333333333334,111.43333333333334,23.104707345127007
54,2016-06-05,549.9166666666666,13492.0,9582.166666666666,109.98333333333335,23.18491925256119
54,2016-06-06,541.0,13278.666666666666,11127.666666666666,108.2,23.175431770258058
54,2016-06-07,550.0,13420.0,8359.0,110.00000000000001,23.312841530054644
54,2016-06-08,557.8333333333334,13401.333333333334,6632.666666666667,111.56666666666666,23.677807763738272
54,2016-06-09,531.0,12978.666666666666,4887.333333333333,106.2,23.27284518183686
54,2016-06-10,528.0,12866.666666666666,7911.0,105.60000000000001,23.342797927461138
54,2016-06-11,498.3333333333333,12744.0,8290.666666666666,99.66666666666667,22.243299679151843
54,2016-06-12,425.5,12850.666666666666,7824.333333333333,85.1,18.83471026146503
54,2016-06-13,505.9166666666667,12357.333333333334,8903.5,101.18333333333334,23.28837914508704
54,2016-06-14,375.6666666666667,10457.333333333334,9086.666666666666,75.13333333333333,20.434628543499507
54,2016-06-15,508.4166666666667,11925.333333333334,7746.0,101.68333333333332,24.251258991129994
54,2016-06-16,508.0833333333333,11996.0,8549.666666666666,101.61666666666666,24.09259220666148
54,2016-06-17,507.75,12061.333333333334,10011.833333333334,101.55000000000001,23.9463678697767
54,2016-06-18,501.1666666666667,12340.0,11020.5,100.23333333333333,23.102131730596074
54,2016-06-19,501.0,12700.0,10752.5,100.2,22.4398031496063
54,2016-06-20,481.6666666666667,12394.666666666666,11395.0,96.33333333333334,22.10531859581182
54,2016-06-21,514.3333333333334,13042.666666666666,10264.666666666666,102.86666666666666,22.431758161248553
54,2016-06-22,498.0,13018.666666666666,9147.333333333334,99.6,21.759447972142564
54,2016-06-23,466.1666666666667,12701.333333333334,9550.333333333334,93.23333333333333,20.87742537966268
54,2016-06-24,479.5833333333333,13046.666666666666,9167.666666666666,95.91666666666666,20.90978432123999
54,2016-06-25,508.0833333333333,12786.666666666666,11976.0,101.61666666666666,22.602820863746956
54,2016-06-26,397.5,13438.666666666666,9836.666666666666,79.5,16.82542290901875
54,2016-06-27,362.5,11690.666666666666,8856.0,72.5,17.638180029653284
54,2016-06-28,461.0,12417.333333333334,11138.333333333334,92.2,21.11823526253624
54,2016-06-29,505.5833333333333,12808.0,11944.666666666666,101.11666666666667,22.454142159414257
54,2016-06-30,288.0833333333333,7436.0,14469.0,57.616666666666674,22.03757433805511
54,2016-07-01,498.1666666666667,12518.666666666666,8285.166666666666,99.63333333333333,22.6361011999858
54,2016-07-02,498.0833333333333,12464.0,11556.5,99.61666666666666,22.73157917023249
54,2016-07-03,498.0833333333333,12502.666666666666,11014.5,99.61666666666666,22.66127781628808
54,2016-07-04,430.3333333333333,12940.0,8557.5,86.06666666666666,18.91715181178087
54,2016-07-05,494.3333333333333,12549.333333333334,10919.5,98.86666666666667,22.407029147187984
54,2016-07-06,457.5,12613.333333333334,11932.166666666666,91.5,20.632234408033824
54,2016-07-07,433.5,12685.333333333334,10367.833333333334,86.7,19.438925530796723
54,2016-07-08,433.75,12589.333333333334,10228.666666666666,86.75,19.598453055496716
54,2016-07-09,448.4166666666667,11821.333333333334,11902.5,89.68333333333334,21.57746000639146
54,2016-07-10,458.9166666666667,11689.333333333334,12672.0,91.78333333333333,22.33207744002129
54,2016-07-11,470.4166666666667,12128.0,14128.333333333334,94.08333333333333,22.06371046797127
54,2016-07-12,448.3333333333333,11774.666666666666,9515.166666666666,89.66666666666666,21.6589523647756
54,2016-07-13,388.5,12068.0,12755.833333333334,77.7,18.312209976798144
54,2016-07-14,298.75,9360.0,15756.666666666666,59.75,18.155871616809115
54,2016-07-15,396.9166666666667,11842.666666666666,11510.0,79.38333333333333,19.064914762065598
54,2016-07-16,454.0,12294.666666666666,10255.5,90.8,21.00506994902939
54,2016-07-17,451.3333333333333,11841.333333333334,10508.0,90.26666666666667,21.68112637465751
54,2016-07-18,432.1666666666667,11309.333333333334,11731.5,86.43333333333332,21.73698469307553
54,2016-07-19,448.6666666666667,11569.333333333334,11946.666666666666,89.73333333333333,22.05974607199109
54,2016-07-20,448.3333333333333,11668.0,9970.333333333334,89.66666666666666,21.856954443301717
54,2016-07-21,414.5,12002.666666666666,8877.0,82.89999999999999,19.64408603643635
54,2016-07-22,211.66666666666666,5757.333333333333,14843.0,42.333333333333336,20.91299019607843
54,2016-07-23,324.5,11105.333333333334,11326.0,64.9,16.621420638732143
54,2016-07-24,342.9166666666667,11586.666666666666,12345.666666666666,68.58333333333333,16.835077435749906
54,2016-07-25,168.66666666666666,4736.0,18521.666666666668,33.733333333333334,20.25828171921922
54,2016-07-26,246.25,6618.666666666667,18300.333333333332,49.25,21.163659599113615
54,2016-07-27,409.3333333333333,10670.666666666666,13982.333333333334,81.86666666666666,21.820796368028653
54,2016-07-28,430.6666666666667,11468.0,12098.0,86.13333333333333,21.361837770801845
54,2016-07-29,445.3333333333333,11812.0,9515.333333333334,89.06666666666668,21.446024758249614
54,2016-07-30,448.4166666666667,11709.333333333334,7789.333333333333,89.68333333333334,21.783848829044256
54,2016-07-31,454.6666666666667,11937.333333333334,8444.0,90.93333333333334,21.665605569827616
54,2016-08-01,489.6666666666667,12625.333333333334,9147.0,97.93333333333332,22.06189055514486
54,2016-08-02,330.4166666666667,8825.333333333334,14016.333333333334,66.08333333333334,21.296874213123836
54,2016-08-03,482.0,12642.666666666666,12080.0,96.39999999999999,21.68669584475849
54,2016-08-04,513.5,13660.0,9335.333333333334,102.69999999999999,21.383302830649097
54,2016-08-05,498.3333333333333,13346.666666666666,13167.666666666666,99.66666666666667,21.238906926406926
54,2016-08-06,384.0,10401.333333333334,14685.0,76.8,21.000384566081273
54,2016-08-07,281.25,7992.0,14995.333333333334,56.25,20.01806493993994
54,2016-08-08,258.6666666666667,7317.333333333333,14862.666666666666,51.733333333333334,20.10817541302235
54,2016-08-09,460.25,12440.0,11486.0,92.05,21.045461548767417
54,2016-08-10,473.1666666666667,12816.0,13217.0,94.63333333333334,21.001324299486754
54,2016-08-11,437.1666666666667,11957.333333333334,15007.333333333334,87.43333333333332,20.796858738477546
54,2016-08-12,452.8333333333333,12400.0,12020.0,90.56666666666666,20.77312051971326
54,2016-08-13,260.8333333333333,7456.0,14981.666666666666,52.166666666666664,19.89950301025274
54,2016-08-14,400.8333333333333,10869.333333333334,13771.333333333334,80.16666666666666,20.977124734216552
54,2016-08-15,482.3333333333333,12941.333333333334,8030.0,96.46666666666667,21.200850848272548
54,2016-08-16,500.8333333333333,13381.333333333334,6840.666666666667,100.16666666666667,21.290157516274743
54,2016-08-17,505.75,13413.333333333334,7560.0,101.15,21.44787214214712
54,2016-08-18,475.5833333333333,12661.333333333334,8642.0,95.11666666666667,21.36644266884302
54,2016-08-19,486.5,13000.0,8925.0,97.3,21.287493589743587
54,2016-08-20,435.0,11733.333333333334,11939.666666666666,87.0,21.088849431818183
54,2016-08-21,505.25,13416.0,8620.333333333334,101.05,21.422409188034187
54,2016-08-22,489.0,13053.333333333334,10626.666666666666,97.8,21.309461184882533
54,2016-08-23,458.75,13341.333333333334,6696.666666666667,91.75,19.559686063361983
54,2016-08-24,517.3333333333334,13592.0,8684.333333333334,103.46666666666667,21.650709567719574
54,2016-08-25,489.25,13005.333333333334,11159.0,97.85000000000001,21.399044622718886
54,2016-08-26,474.1666666666667,12701.333333333334,14273.0,94.83333333333334,21.235707974665825
54,2016-08-27,470.25,12578.666666666666,19597.0,94.05,21.265677999788
54,2016-08-28,455.8333333333333,12501.333333333334,13651.0,91.16666666666666,20.741243156285556
54,2016-08-29,436.0,11914.666666666666,11104.0,87.2,20.81563339301701
54,2016-08-30,482.25,13613.333333333334,9268.666666666666,96.45,20.15082333496572
54,2016-08-31,460.9166666666667,13584.0,8116.666666666667,92.18333333333332,19.300998519500066
54,2016-09-01,498.1666666666667,14197.333333333334,10645.333333333334,99.63333333333333,19.959650090783875
54,2016-09-02,403.6666666666667,13498.666666666666,7042.0,80.73333333333333,17.010498979323064
54,2016-09-03,366.5,12194.666666666666,9282.333333333334,73.3,17.095786409359285
54,2016-09-04,298.5,10189.333333333334,14806.0,59.699999999999996,16.664166775713166
54,2016-09-05,261.0,10261.333333333334,12951.666666666666,52.2,14.4684413981289
54,2016-09-06,350.3333333333333,10109.333333333334,16548.666666666668,70.06666666666666,19.712603314868545
54,2016-09-07,345.6666666666667,10080.0,15212.666666666666,69.13333333333334,19.506619268077603
54,2016-09-08,358.5833333333333,10296.0,14318.333333333334,71.71666666666667,19.811009399551065
54,2016-09-09,358.5833333333333,10320.0,14567.666666666666,71.71666666666667,19.764937284668388
54,2016-09-10,351.0833333333333,10256.0,12107.0,70.21666666666667,19.472299412809846
54,2016-09-11,367.8333333333333,10336.0,12295.0,73.56666666666666,20.24340761523908
54,2016-09-12,341.6666666666667,10661.333333333334,6665.333333333333,68.33333333333333,18.22955748707687
54,2016-09-13,360.0833333333333,10418.666666666666,7600.333333333333,72.01666666666667,19.659656012712226
54,2016-09-14,373.5,10325.333333333334,14066.666666666666,74.7,20.576502776342977
54,2016-09-15,377.3333333333333,10469.333333333334,12137.333333333334,75.46666666666667,20.50176175921209
54,2016-09-16,378.5833333333333,10554.666666666666,7831.333333333333,75.71666666666667,20.40337475787435
54,2016-09-17,378.5833333333333,10496.0,13231.333333333334,75.71666666666667,20.517418011094176
54,2016-09-18,378.6666666666667,10472.0,16243.333333333334,75.73333333333333,20.568966980731687
54,2016-09-19,266.0,7514.666666666667,14819.333333333334,53.2,20.135246628814762
54,2016-09-20,92.5,2642.6666666666665,17214.333333333332,18.5,19.91060166498486
54,2016-09-21,427.5833333333333,11496.0,8906.666666666666,85.51666666666667,21.15724189089925
54,2016-09-22,377.5,11760.0,7568.666666666667,75.5,18.259743480725625
54,2016-09-23,420.75,11333.333333333334,8587.333333333334,84.15,21.117937499999996
54,2016-09-24,398.3333333333333,10640.0,6879.333333333333,79.66666666666666,21.295608813700916
54,2016-09-25,418.4166666666667,11061.333333333334,8919.666666666666,83.68333333333334,21.517238478383156
54,2016-09-26,411.5,11346.666666666666,4937.0,82.3,20.629399236192715
54,2016-09-27,423.3333333333333,11282.666666666666,9497.0,84.66666666666667,21.343013865910343
54,2016-09-28,423.4166666666667,11285.333333333334,8439.0,84.68333333333334,21.34217100858538
54,2016-09-29,423.4166666666667,11370.666666666666,7117.666666666667,84.68333333333334,21.18200462202939
54,2016-09-30,428.5833333333333,11309.333333333334,10605.666666666666,85.71666666666667,21.55675130668867
54,2016-10-01,435.1666666666667,11501.333333333334,12335.0,87.03333333333333,21.522487730891104
54,2016-10-02,334.5,11864.0,7029.0,66.9,16.037993088334456
54,2016-10-03,364.1666666666667,11605.333333333334,10199.0,72.83333333333334,17.849563897824755
54,2016-10-04,289.25,7725.333333333333,15099.666666666666,57.85,21.29811550742147
54,2016-10-05,452.75,12000.0,11455.666666666666,90.55,21.461607638888886
54,2016-10-06,451.75,11757.333333333334,7793.333333333333,90.35,21.856185501247445
54,2016-10-07,458.1666666666667,11901.333333333334,9444.666666666666,91.63333333333334,21.89842641347375
54,2016-10-08,438.6666666666667,11282.666666666666,11818.0,87.73333333333333,22.116067911447253
54,2016-10-09,115.91666666666667,2917.3333333333335,3743.0,23.183333333333334,22.60189575716027
54,2016-10-10,0.0,0.0,0.0,0.0,0.0
54,2016-10-11,0.0,0.0,0.0,0.0,0.0
54,2016-10-12,181.33333333333334,4760.0,2753.6666666666665,36.266666666666666,21.669841269841267
54,2016-10-13,445.4166666666667,11650.666666666666,8387.0,89.08333333333334,21.747068598840315
54,2016-10-14,450.4166666666667,11712.0,8549.333333333334,90.08333333333334,21.876025776032183
54,2016-10-15,349.0,11712.0,5276.333333333333,69.8,16.950378529143897
54,2016-10-16,121.33333333333333,9096.0,12548.333333333334,24.266666666666666,7.587779732238835
54,2016-10-17,76.83333333333333,4658.666666666667,13384.666666666666,15.366666666666667,9.381517124594541
54,2016-10-18,381.5,10141.333333333334,8432.666666666666,76.3,21.398558703655013
54,2016-10-19,117.33333333333333,2941.3333333333335,1119.0,23.466666666666665,22.69144756724086
54,2016-10-20,251.33333333333334,6320.0,5375.0,50.26666666666667,22.621325597749646
54,2016-10-21,437.8333333333333,10962.666666666666,8687.666666666666,87.56666666666668,22.71839526068272
54,2016-10-22,494.5,12029.333333333334,4375.666666666667,98.9,23.383513910441142
54,2016-10-23,516.4166666666666,12626.666666666666,3316.3333333333335,103.28333333333333,23.2646526311158
54,2016-10-24,525.5833333333334,13098.666666666666,1056.6666666666667,105.11666666666666,22.82440854879207
54,2016-10-25,534.5,13010.666666666666,11299.333333333334,106.89999999999999,23.368627023980324
54,2016-10-26,537.0,13053.333333333334,7861.0,107.4,23.401187436159347
54,2016-10-27,554.25,13456.0,5943.666666666667,110.85000000000001,23.430133397740782
54,2016-10-28,546.4166666666666,13210.666666666666,5739.0,109.28333333333333,23.52795825763692
54,2016-10-29,557.8333333333334,13752.0,4715.333333333333,111.56666666666666,23.074039735634415
54,2016-10-30,557.8333333333334,13584.0,8024.666666666667,111.56666666666666,23.359407718230596
54,2016-10-31,559.6666666666666,13496.0,5991.0,111.93333333333332,23.588993446617927
54,2016-11-01,563.9166666666666,13778.666666666666,4067.3333333333335,112.78333333333333,23.28052524837107
54,2016-11-02,565.3333333333334,14005.333333333334,4626.0,113.06666666666668,22.96128458999746
54,2016-11-03,502.1666666666667,12248.0,8087.333333333333,100.43333333333334,23.322104742724438
54,2016-11-04,548.0,13368.0,5107.0,109.60000000000001,23.318422102533415
54,2016-11-05,535.75,13314.666666666666,4796.333333333333,107.14999999999999,22.888478244542362
54,2016-11-06,570.75,13765.333333333334,4550.0,114.14999999999999,23.585453191592407
54,2016-11-07,562.8333333333334,13290.666666666666,3157.0,112.56666666666666,24.08896176096843
54,2016-11-08,548.6666666666666,12717.333333333334,2134.0,109.73333333333332,24.54129971342699
54,2016-11-09,567.8333333333334,12845.333333333334,3209.6666666666665,113.56666666666666,25.14551544875787
54,2016-11-10,567.8333333333334,12877.333333333334,3810.0,113.56666666666666,25.083029181334986
54,2016-11-11,442.0833333333333,10445.333333333334,4379.666666666667,88.41666666666667,24.075032178112505
54,2016-11-12,559.25,13450.666666666666,2383.0,111.85000000000001,23.650875421292625
54,2016-11-13,540.3333333333334,13381.333333333334,4257.666666666667,108.06666666666666,22.96928142022054
54,2016-11-14,460.5833333333333,11429.333333333334,6188.0,92.11666666666667,22.923047664877895
54,2016-11-15,563.5833333333334,13168.0,4344.666666666667,112.71666666666667,24.345761399689483
54,2016-11-16,533.25,12490.666666666666,2274.3333333333335,106.65,24.284562473313407
54,2016-11-17,566.0833333333334,13896.0,2040.6666666666667,113.21666666666668,23.172644605961747
54,2016-11-18,511.75,12834.666666666666,4959.0,102.35000000000001,22.680796151049243
54,2016-11-19,531.0,12922.666666666666,9954.666666666666,106.2,23.373697379281882
54,2016-11-20,555.3333333333334,13456.0,5281.666666666667,111.06666666666666,23.47592977936319
54,2016-11-21,557.75,13576.0,5460.0,111.55,23.369681177568257
54,2016-11-22,528.3333333333334,12925.333333333334,3684.0,105.66666666666666,23.251517261536346
54,2016-11-23,525.5833333333334,12976.0,3582.0,105.11666666666666,23.040175666187146
54,2016-11-24,572.75,13842.666666666666,5423.666666666667,114.55,23.535876396648046
54,2016-11-25,572.75,13904.0,7063.0,114.55,23.432054924242422
54,2016-11-26,572.8333333333334,13936.0,5074.666666666667,114.56666666666666,23.381651438321217
54,2016-11-27,572.75,13888.0,5752.333333333333,114.55,23.459050379224273
54,2016-11-28,517.8333333333334,12778.666666666666,5507.0,103.56666666666668,23.050985583611574
54,2016-11-29,572.75,13773.333333333334,4960.666666666667,114.55,23.65435321878025
54,2016-11-30,572.6666666666666,13890.666666666666,6128.0,114.53333333333333,23.451134254815383
54,2016-12-01,568.8333333333334,13570.666666666666,6343.0,113.76666666666667,23.84343887142202
54,2016-12-02,572.8333333333334,13864.0,2423.0,114.56666666666666,23.503079518497145
54,2016-12-03,567.0833333333334,13570.666666666666,8441.333333333334,113.41666666666667,23.770085191917207
54,2016-12-04,572.8333333333334,13629.333333333334,15636.0,114.56666666666666,23.907750032609403
54,2016-12-05,572.8333333333334,13752.0,13160.333333333334,114.56666666666666,23.69449494214983
54,2016-12-06,559.0833333333334,13640.0,15129.0,111.81666666666668,23.315633145975887
54,2016-12-07,583.3333333333334,13906.666666666666,16007.333333333334,116.66666666666667,23.860458612975393
54,2016-12-08,592.5,14018.666666666666,15410.666666666666,118.5,24.04178357428191
54,2016-12-09,597.6666666666666,14149.333333333334,13025.333333333334,119.53333333333333,24.027472829501196
54,2016-12-10,597.8333333333334,14312.0,12833.0,119.56666666666666,23.761006692130923
54,2016-12-11,597.6666666666666,14277.333333333334,12074.666666666666,119.53333333333333,23.812060297596812
54,2016-12-12,597.6666666666666,14397.333333333334,11643.333333333334,119.53333333333333,23.61358970797061
54,2016-12-13,597.75,14266.666666666666,15095.0,119.55,23.8331863317757
54,2016-12-14,597.75,14298.666666666666,10449.0,119.55,23.779848354158894
54,2016-12-15,597.75,14392.0,2828.0,119.55,23.625634032795997
54,2016-12-16,579.25,14098.666666666666,4292.666666666667,115.85000000000001,23.370770876678645
54,2016-12-17,578.6666666666666,13954.666666666666,9335.666666666666,115.73333333333333,23.58815848143194
54,2016-12-18,584.8333333333334,14045.333333333334,6327.666666666667,116.96666666666667,23.685638962723875
54,2016-12-19,587.6666666666666,14290.666666666666,3878.0,117.53333333333333,23.391798065559495
54,2016-12-20,587.8333333333334,14384.0,1981.0,117.56666666666666,23.246606955258926
54,2016-12-21,584.4166666666666,14317.333333333334,2842.0,116.88333333333334,23.21910601757
54,2016-12-22,572.75,13957.333333333334,5381.333333333333,114.55,23.342517075850207
54,2016-12-23,573.0,14072.0,4579.333333333333,114.6,23.162414724275155
54,2016-12-24,572.8333333333334,14032.0,5424.333333333333,114.56666666666666,23.221685750031675
54,2016-12-25,572.8333333333334,13912.0,5535.333333333333,114.56666666666666,23.421987812280367
54,2016-12-26,557.9166666666666,13786.666666666666,3464.0,111.58333333333333,23.019458212443585
54,2016-12-27,547.9166666666666,13552.0,5270.0,109.58333333333334,22.998322305850717
54,2016-12-28,556.6666666666666,13338.666666666666,6729.666666666667,111.33333333333333,23.739295948287353
54,2016-12-29,537.0,12930.666666666666,5522.333333333333,107.4,23.62318261497216
54,2016-12-30,565.5,13538.666666666666,5451.0,113.1,23.759743697065197
54,2016-12-31,577.5,13642.666666666666,3501.0,115.5,24.078961835418298
54,2017-01-01,502.25,11960.0,5990.0,100.44999999999999,23.88767070791527
54,2017-01-02,469.75,11576.0,6875.0,93.95,23.083056179451738
54,2017-01-03,238.0,5885.333333333333,9924.0,47.599999999999994,23.003341640235615
54,2017-01-04,428.9166666666667,10512.0,5241.666666666667,85.78333333333333,23.209864652037883
54,2017-01-05,561.0,13224.0,2678.0,112.20000000000002,24.13154113732607
54,2017-01-06,569.6666666666666,12880.0,4629.333333333333,113.93333333333334,25.158803485162178
54,2017-01-07,577.8333333333334,13509.333333333334,5685.375,115.56666666666666,24.330650003289904
54,2017-01-08,577.6666666666666,13120.0,2216.5416666666665,115.53333333333333,25.045431063685637
54,2017-01-09,577.75,13266.666666666666,2377.7083333333335,115.55,24.77211997487437
54,2017-01-10,577.8333333333334,13578.666666666666,4939.958333333333,115.56666666666666,24.2064165193768
54,2017-01-11,577.75,13808.0,2755.0,115.55,23.80094570780224
54,2017-01-12,533.8333333333334,13024.0,2627.1666666666665,106.76666666666668,23.315586182773682
54,2017-01-13,567.3333333333334,13413.333333333334,1080.125,113.46666666666667,24.059501325381046
54,2017-01-14,577.75,13618.666666666666,2451.2916666666665,115.55,24.131838040924222
54,2017-01-15,577.75,13656.0,4833.666666666667,115.55,24.065865431556336
54,2017-01-16,577.75,13797.333333333334,6258.833333333333,115.55,23.819346129686895
