ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
54,2017-01-17,576.8333333333334,13805.333333333334,4238.375,115.36666666666666,23.76777292189814
54,2017-01-18,551.5833333333334,13362.666666666666,6712.541666666667,110.31666666666666,23.48026737011907
54,2017-01-19,577.8333333333334,13802.666666666666,5433.875,115.56666666666666,23.81357668405461
54,2017-01-20,577.6666666666666,13880.0,4363.958333333333,115.53333333333333,23.674067403138004
54,2017-01-21,577.8333333333334,14021.333333333334,4328.791666666667,115.56666666666666,23.44219720742995
54,2017-01-22,563.8333333333334,13760.0,5584.916666666667,112.76666666666667,23.308662386950903
54,2017-01-23,543.6666666666666,13357.333333333334,3718.2083333333335,108.73333333333332,23.152504658281757
54,2017-01-24,577.8333333333334,13741.333333333334,5613.291666666667,115.56666666666666,23.919866663432305
54,2017-01-25,570.1666666666666,13674.666666666666,5903.541666666667,114.03333333333335,23.717565733879358
54,2017-01-26,577.6666666666666,13893.333333333334,5631.208333333333,115.53333333333333,23.65134756877799
54,2017-01-27,571.3333333333334,13477.333333333334,4331.916666666667,114.26666666666667,24.114076309194036
54,2017-01-28,576.5833333333334,13781.333333333334,5517.875,115.31666666666666,23.79884525767544
54,2017-01-29,577.8333333333334,13701.333333333334,7646.791666666667,115.56666666666666,23.989698893862723
54,2017-01-30,577.75,13890.666666666666,4693.125,115.55,23.659300609521978
54,2017-01-31,577.6666666666666,13912.0,5129.958333333333,115.53333333333333,23.619612964027855
54,2017-02-01,569.25,13533.333333333334,9676.166666666666,113.85000000000001,23.926727216748766
54,2017-02-02,577.75,13922.666666666666,8195.625,115.55,23.604921830109173
54,2017-02-03,577.8333333333334,13888.0,6765.166666666667,115.56666666666666,23.667256704429086
54,2017-02-04,577.6666666666666,13898.666666666666,7234.875,115.53333333333333,23.6422718406242
54,2017-02-05,577.6666666666666,13984.0,5980.25,115.53333333333333,23.498001684464782
54,2017-02-06,571.0833333333334,13973.333333333334,5297.625,114.21666666666668,23.24794151558524
54,2017-02-07,556.5833333333334,13765.333333333334,3376.7083333333335,111.31666666666666,23.000035314154722
54,2017-02-08,577.8333333333334,13986.666666666666,6909.041666666667,115.56666666666666,23.500299888782965
54,2017-02-09,577.6666666666666,13717.333333333334,16109.666666666666,115.53333333333333,23.954805760756866
54,2017-02-10,577.8333333333334,14082.666666666666,8021.25,115.56666666666666,23.340100912074732
54,2017-02-11,563.5833333333334,13792.0,7167.166666666667,112.71666666666667,23.244271034738333
54,2017-02-12,577.75,14061.333333333334,8400.791666666666,115.55,23.37214050350844
54,2017-02-13,577.8333333333334,13920.0,10341.125,115.56666666666666,23.61284921775223
54,2017-02-14,577.8333333333334,14080.0,6402.791666666667,115.56666666666666,23.34452138573232
54,2017-02-15,577.8333333333334,14157.333333333334,9661.375,115.56666666666666,23.217003751491177
54,2017-02-16,577.8333333333334,14002.666666666666,14463.291666666666,115.56666666666666,23.473447517933092
54,2017-02-17,560.3333333333334,13789.333333333334,7825.0,112.06666666666666,23.114698156384968
54,2017-02-18,577.6666666666666,14125.333333333334,7343.75,115.53333333333333,23.262888584733496
54,2017-02-19,577.8333333333334,14101.333333333334,7929.291666666667,115.56666666666666,23.309204409354514
54,2017-02-20,577.6666666666666,14104.0,4256.166666666667,115.53333333333333,23.29807540807966
54,2017-02-21,577.5,14026.666666666666,5272.125,115.5,23.41976592205323
54,2017-02-22,558.3333333333334,13818.666666666666,5706.166666666667,111.66666666666667,22.98330358291522
54,2017-02-23,577.75,14226.666666666666,5765.416666666667,115.55,23.1005242502343
54,2017-02-24,478.0833333333333,11984.0,7691.041666666667,95.61666666666667,22.692734989244915
54,2017-02-25,577.8333333333334,14229.333333333334,6724.583333333333,115.56666666666666,23.099526408670666
54,2017-02-26,577.75,13810.666666666666,7413.375,115.55,23.79635004344468
54,2017-02-27,577.75,14066.666666666666,6677.5,115.55,23.36327902843602
54,2017-02-28,577.8333333333334,14029.333333333334,4886.25,115.56666666666666,23.428829674333144
54,2017-03-01,577.8333333333334,14392.0,5177.958333333333,115.56666666666666,22.838442267309
54,2017-03-02,582.1666666666666,14330.666666666666,6109.5,116.43333333333334,23.10819260947773
54,2017-03-03,566.8333333333334,13816.0,5534.0,113.36666666666666,23.337702261468184
54,2017-03-04,577.75,14168.0,5633.416666666667,115.55,23.196178594955768
54,2017-03-05,524.1666666666666,13229.333333333334,5931.458333333333,104.83333333333333,22.538057263320567
54,2017-03-06,550.25,14069.333333333334,4823.166666666667,110.05,22.24700589935557
54,2017-03-07,363.0,9568.0,8349.916666666666,72.6,21.580946906354516
54,2017-03-08,535.8333333333334,14002.666666666666,1932.25,107.16666666666667,21.767272503650098
54,2017-03-09,513.8333333333334,13445.333333333334,709.6666666666666,102.76666666666668,21.738808591167526
54,2017-03-10,577.8333333333334,14506.666666666666,425.1666666666667,115.56666666666666,22.657917815563724
54,2017-03-11,575.6666666666666,13941.333333333334,712.0416666666666,115.13333333333333,23.48831213338434
54,2017-03-12,570.25,13882.666666666666,535.625,114.05000000000001,23.365626800806762
54,2017-03-13,344.9166666666667,8282.666666666666,7412.958333333333,68.98333333333333,23.68803491897403
54,2017-03-14,397.4166666666667,9776.0,1074.1666666666667,79.48333333333333,23.124370624204403
54,2017-03-15,297.0833333333333,7208.0,3593.9166666666665,59.416666666666664,23.444908820446418
54,2017-03-16,440.25,10736.0,3739.125,88.05,23.32608746274218
54,2017-03-17,550.9166666666666,13261.333333333334,1039.25,110.18333333333334,23.631090178631275
54,2017-03-18,482.4166666666667,11880.0,3705.5833333333335,96.48333333333333,23.098878834642726
54,2017-03-19,475.4166666666667,12474.666666666666,1950.2916666666667,95.08333333333333,21.678562998788657
54,2017-03-20,425.5,10938.666666666666,4786.416666666667,85.1,22.126881704046806
54,2017-03-21,404.75,9573.333333333334,6793.375,80.95,24.04964745821727
54,2017-03-22,402.25,9002.666666666666,7428.5,80.45,25.416159101007107
54,2017-03-23,364.5,8306.666666666666,1629.9166666666667,72.89999999999999,24.960644060995186
54,2017-03-24,274.1666666666667,6416.0,2830.3333333333335,54.833333333333336,24.307222395400384
54,2017-03-25,298.1666666666667,7053.333333333333,1011.7083333333334,59.63333333333334,24.04638074984247
54,2017-03-26,142.41666666666666,3458.6666666666665,4663.208333333333,28.483333333333334,23.42271026085839
54,2017-03-27,0.0,0.0,6236.75,0.0,0.0
54,2017-03-28,0.0,117.33333333333333,5284.916666666667,0.0,0.0
54,2017-03-29,0.0,344.0,5364.875,0.0,0.0
54,2017-03-30,0.0,336.0,7687.5,0.0,0.0
54,2017-03-31,0.0,501.3333333333333,9831.125,0.0,0.0
54,2017-04-01,68.91666666666667,2410.6666666666665,9676.583333333334,13.783333333333333,16.2619319229351
54,2017-04-02,425.3333333333333,10557.333333333334,3456.0,85.06666666666666,22.917129746568996
54,2017-04-03,460.3333333333333,11000.0,4441.333333333333,92.06666666666666,23.804813131313132
54,2017-04-04,574.8333333333334,13426.666666666666,607.1666666666666,114.96666666666667,24.353353608076795
54,2017-04-05,577.75,13408.0,855.5833333333334,115.55,24.51099778739061
54,2017-04-06,577.8333333333334,13522.666666666666,280.7083333333333,115.56666666666666,24.306660011174653
54,2017-04-07,577.8333333333334,13005.333333333334,1701.6666666666667,115.56666666666666,25.273543759825028
54,2017-04-08,567.25,13056.0,1478.0833333333333,113.45,24.714361851511434
54,2017-04-09,578.0,13872.0,1843.5833333333333,115.6,23.70138888888889
54,2017-04-10,577.6666666666666,14128.0,807.8333333333334,115.53333333333333,23.258497703535923
54,2017-04-11,575.4166666666666,14312.0,371.6666666666667,115.08333333333334,22.870051743680516
54,2017-04-12,575.5833333333334,14106.666666666666,608.4166666666666,115.11666666666667,23.20966347668557
54,2017-04-13,577.4166666666666,14013.333333333334,564.625,115.48333333333333,23.438666547732318
54,2017-04-14,575.0833333333334,14434.666666666666,969.125,115.01666666666665,22.662564851591846
54,2017-04-15,577.8333333333334,14810.666666666666,340.6666666666667,115.56666666666666,22.192847122194213
54,2017-04-16,577.6666666666666,14725.333333333334,797.7916666666666,115.53333333333333,22.315016449354097
54,2017-04-17,577.5833333333334,15005.333333333334,396.9583333333333,115.51666666666667,21.895458466619274
54,2017-04-18,577.75,13234.666666666666,381.7916666666667,115.55,24.832016295587348
54,2017-04-19,571.9166666666666,12920.0,514.375,114.38333333333333,25.179973985208115
54,2017-04-20,569.25,13909.333333333334,2793.2083333333335,113.85000000000001,23.279934935774538
54,2017-04-21,577.75,13941.333333333334,1510.5416666666667,115.55,23.573316158186685
54,2017-04-22,577.75,14026.666666666666,1124.7916666666667,115.55,23.429904348859314
54,2017-04-23,577.8333333333334,14080.0,5010.625,115.56666666666666,23.34452138573232
54,2017-04-24,577.75,14261.333333333334,3874.8333333333335,115.55,23.0443711434181
54,2017-04-25,577.75,13818.666666666666,4924.416666666667,115.55,23.782573692589732
54,2017-04-26,578.0,13957.333333333334,5196.666666666667,115.6,23.556481658387465
54,2017-04-27,577.75,13922.666666666666,4060.3333333333335,115.55,23.604921830109173
54,2017-04-28,577.9166666666666,13816.0,5981.875,115.58333333333333,23.794026048703596
54,2017-04-29,577.6666666666666,13770.666666666666,6257.541666666667,115.53333333333333,23.862029595920472
54,2017-04-30,577.8333333333334,13664.0,9468.625,115.56666666666666,24.055244519255787
54,2017-05-01,512.6666666666666,12368.0,5948.125,102.53333333333335,23.578742633318956
54,2017-05-02,556.1666666666666,13101.333333333334,11544.625,111.23333333333333,24.147629164122396
54,2017-05-03,543.3333333333334,12789.333333333334,5083.208333333333,108.66666666666667,24.165928204058936
54,2017-05-04,577.6666666666666,13744.0,2429.9583333333335,115.53333333333333,23.908327674298278
54,2017-05-05,559.5,13178.666666666666,6808.875,111.9,24.149806505463374
54,2017-05-06,577.8333333333334,13557.333333333334,5471.791666666667,115.56666666666666,24.244506867951742
54,2017-05-07,546.0,12653.333333333334,6795.25,109.2,24.545547945205477
54,2017-05-08,285.4166666666667,6960.0,10210.583333333334,57.08333333333333,23.326797972541506
54,2017-05-09,148.33333333333334,4168.0,11833.833333333334,29.666666666666668,20.243988590317763
54,2017-05-10,566.0833333333334,13554.666666666666,4379.791666666667,113.21666666666668,23.756177659190765
54,2017-05-11,577.6666666666666,14184.0,5979.125,115.53333333333333,23.166670583443
54,2017-05-12,536.3333333333334,12992.0,6456.75,107.26666666666667,23.482472119594966
54,2017-05-13,577.6666666666666,13874.666666666666,6833.416666666667,115.53333333333333,23.683167563585112
54,2017-05-14,577.75,13746.666666666666,6869.458333333333,115.55,23.907138094083415
54,2017-05-15,577.75,13672.0,5425.25,115.55,24.037701750536375
54,2017-05-16,577.6666666666666,13946.666666666666,5479.666666666667,115.53333333333333,23.560902644996812
54,2017-05-17,402.8333333333333,9962.666666666666,10578.375,80.56666666666666,23.00037082887223
54,2017-05-18,191.0,4682.666666666667,10468.25,38.2,23.20198604783599
54,2017-05-19,503.5,12221.333333333334,6020.791666666667,100.69999999999999,23.435052094697795
54,2017-05-20,581.1666666666666,13784.0,5506.333333333333,116.23333333333335,23.983384519894237
54,2017-05-21,577.75,13514.666666666666,7907.583333333333,115.55,24.317540819850038
54,2017-05-22,577.75,13896.0,2992.4166666666665,115.55,23.650220087315294
54,2017-05-23,450.0,11346.666666666666,8503.125,90.0,22.55948883666275
54,2017-05-24,577.75,13405.333333333334,5515.5,115.55,24.515873657250843
54,2017-05-25,577.75,13480.0,4571.833333333333,115.55,24.380078511374876
54,2017-05-26,577.75,13424.0,5556.5,115.55,24.481783248907426
54,2017-05-27,577.75,13549.333333333334,5576.333333333333,115.55,24.255323140129896
54,2017-05-28,577.6666666666666,13653.333333333334,5606.583333333333,115.53333333333333,24.067093912760416
54,2017-05-29,577.8333333333334,13570.666666666666,6365.833333333333,115.56666666666666,24.220686366018207
54,2017-05-30,577.6666666666666,13418.666666666666,7028.916666666667,115.53333333333333,24.48798108770535
54,2017-05-31,577.8333333333334,13314.666666666666,7002.666666666667,115.56666666666666,24.686375509045998
54,2017-06-01,573.6666666666666,13277.333333333334,5369.416666666667,114.73333333333333,24.57727873736359
54,2017-06-02,389.75,9157.333333333334,7729.333333333333,77.95,24.21040968986604
54,2017-06-03,438.5,10448.0,6003.833333333333,87.7,23.873795622766718
54,2017-06-04,536.75,12362.666666666666,8114.666666666667,107.35,24.697041495901637
54,2017-06-05,577.6666666666666,13514.666666666666,4436.25,115.53333333333333,24.314033313601684
54,2017-06-06,478.8333333333333,9821.333333333334,10901.916666666666,95.76666666666667,27.733134785953478
54,2017-06-07,577.8333333333334,10448.0,4755.083333333333,115.56666666666666,31.459691913391186
54,2017-06-08,577.75,13205.333333333334,5769.833333333333,115.55,24.887176267164783
54,2017-06-09,562.6666666666666,14002.666666666666,5194.25,112.53333333333333,22.857328762775342
54,2017-06-10,577.75,12450.666666666666,5759.083333333333,115.55,26.39565150460484
54,2017-06-11,577.75,12696.0,8388.166666666666,115.55,25.88559060596513
54,2017-06-12,557.5833333333334,13293.333333333334,7308.583333333333,111.51666666666667,23.859477390504846
54,2017-06-13,577.8333333333334,14037.333333333334,8077.833333333333,115.56666666666666,23.415477377786218
54,2017-06-14,577.75,13877.333333333334,8001.916666666667,115.55,23.68203245099923
54,2017-06-15,565.75,13522.666666666666,5404.0,113.14999999999999,23.798372485703016
54,2017-06-16,484.25,11400.0,8473.416666666666,96.85000000000001,24.16294225146199
54,2017-06-17,577.75,13610.666666666666,5593.083333333333,115.55,24.146022115007835
54,2017-06-18,577.8333333333334,13458.666666666666,6255.25,115.56666666666666,24.422245475860247
54,2017-06-19,577.6666666666666,13093.333333333334,6884.0,115.53333333333333,25.096440088255257
54,2017-06-20,577.75,13552.0,4958.5,115.55,24.25055034927194
54,2017-06-21,577.8333333333334,13605.333333333334,4882.416666666667,115.56666666666666,24.158971563439174
54,2017-06-22,577.75,13656.0,4738.416666666667,115.55,24.065865431556336
54,2017-06-23,568.0833333333334,13408.0,6231.666666666667,113.61666666666667,24.10089022308406
54,2017-06-24,577.75,13541.333333333334,4703.75,115.55,24.26965279145333
54,2017-06-25,577.75,13520.0,2486.3333333333335,115.55,24.307948101577907
54,2017-06-26,577.75,13496.0,2160.25,115.55,24.35117503951788
54,2017-06-27,577.75,13488.0,2793.4166666666665,115.55,24.365618203835506
54,2017-06-28,577.75,13522.666666666666,4314.916666666667,115.55,24.303154579964502
54,2017-06-29,549.8333333333334,13442.666666666666,4747.166666666667,109.96666666666665,23.26647945182834
54,2017-06-30,341.6666666666667,9224.0,10431.0,68.33333333333333,21.070185265490988
54,2017-07-01,0.0,13.333333333333334,15753.166666666666,0.0,0.0
54,2017-07-02,0.0,5.333333333333333,13439.916666666666,0.0,0.0
54,2017-07-03,201.5,5669.333333333333,9751.916666666666,40.300000000000004,20.217529985888998
54,2017-07-04,572.9166666666666,14525.333333333334,3776.75,114.58333333333333,22.43625600483447
54,2017-07-05,419.1666666666667,10733.333333333334,5501.416666666667,83.83333333333334,22.214531573498963
54,2017-07-06,577.75,14581.333333333334,5016.333333333333,115.55,22.5386424423921
54,2017-07-07,577.75,14640.0,6166.5,115.55,22.44832365664845
54,2017-07-08,543.75,13824.0,2251.8333333333335,108.74999999999999,22.374358000578702
54,2017-07-09,182.25,4818.666666666667,9918.166666666666,36.449999999999996,21.514224197565024
54,2017-07-10,577.75,15058.666666666666,2532.25,115.55,21.8242069904374
54,2017-07-11,467.4166666666667,13730.666666666666,6988.416666666667,93.48333333333333,19.364112975011327
54,2017-07-12,549.75,14272.0,10816.166666666666,109.94999999999999,21.911163466928247
54,2017-07-13,562.0833333333334,14160.0,7619.583333333333,112.41666666666667,22.57992486660389
54,2017-07-14,577.75,14749.333333333334,1416.0833333333333,115.55,22.281919521786296
54,2017-07-15,577.8333333333334,14613.333333333334,1986.1666666666667,115.56666666666666,22.492531554136253
54,2017-07-16,487.5,12440.0,5385.833333333333,97.5,22.29149919614148
54,2017-07-17,64.16666666666667,1621.3333333333333,298.0,12.833333333333332,22.51242118969298
54,2021-10-05,0.0,0.0,0.0,0.0,0.0
54,2021-10-06,0.0,0.0,0.0,0.0,0.0
54,2021-10-07,0.0,0.0,0.0,0.0,0.0
54,2021-10-08,0.0,0.0,0.0,0.0,0.0
54,2021-10-09,0.0,0.0,0.0,0.0,0.0
54,2021-10-10,0.0,0.0,0.0,0.0,0.0
54,2021-10-11,0.0,0.0,0.0,0.0,0.0
54,2021-10-12,0.0,0.0,0.0,0.0,0.0
54,2021-10-13,0.0,0.0,0.0,0.0,0.0
54,2021-10-14,0.0,0.0,0.0,0.0,0.0
54,2021-10-15,0.0,0.0,0.0,0.0,0.0
54,2021-10-16,0.0,0.0,0.0,0.0,0.0
54,2021-10-17,0.0,0.0,0.0,0.0,0.0
54,2021-10-18,0.0,0.0,0.0,0.0,0.0
54,2021-10-19,0.0,0.0,0.0,0.0,0.0
54,2021-10-20,0.0,0.0,0.0,0.0,0.0
54,2021-10-21,0.0,0.0,0.0,0.0,0.0
54,2021-10-22,0.0,0.0,0.0,0.0,0.0
54,2021-10-23,0.0,3.3333333333333335,6265.333333333333,0.0,0.0
54,2021-10-24,0.0,15.333333333333334,15022.666666666666,0.0,0.0
54,2021-10-25,0.0,10.666666666666666,16600.0,0.0,0.0
54,2021-10-26,57.333333333333336,2140.6666666666665,19785.333333333332,11.466666666666667,15.235025433406
54,2021-10-27,84.66666666666667,3094.0,18296.0,16.933333333333334,15.566005889535301
54,2021-10-28,192.83333333333334,5362.0,16252.0,38.56666666666666,20.456924240540427
54,2021-10-29,523.1666666666666,13482.666666666666,7825.333333333333,104.63333333333334,22.07238718024789
54,2021-10-30,523.0,13602.0,7697.333333333333,104.60000000000001,21.871771308140957
54,2021-10-31,523.0,13600.666666666666,10830.666666666666,104.60000000000001,21.873915494338508
54,2021-11-01,523.0,13488.0,9792.0,104.60000000000001,22.056630585211543
54,2021-11-02,422.5,11198.0,12200.0,84.5,21.462054235875456
54,2021-11-03,523.0,13463.333333333334,11358.666666666666,104.60000000000001,22.097041346868036
54,2021-11-04,523.1666666666666,13536.666666666666,12034.666666666666,104.63333333333334,21.984336780760074
54,2021-11-05,523.0,13547.333333333334,9669.333333333334,104.60000000000001,21.96002903400423
54,2021-11-06,523.0,13571.333333333334,10296.0,104.60000000000001,21.921194183818834
54,2021-11-07,523.0,13684.0,10922.666666666666,104.60000000000001,21.74070690831141
54,2021-11-08,188.16666666666666,5499.333333333333,18552.0,37.63333333333333,19.463354143936638
54,2021-11-09,244.33333333333334,6652.8,14172.0,48.86666666666667,20.891195353000906
54,2021-11-10,523.1666666666666,13866.0,9804.0,104.63333333333334,21.4621836787025
54,2021-11-11,468.1666666666667,12614.666666666666,9344.0,93.63333333333334,21.11104578444844
54,2021-11-12,503.6666666666667,13483.333333333334,13333.333333333334,100.73333333333335,21.248632056036257
54,2021-11-13,494.0,13220.0,9254.666666666666,98.8,21.2559505799294
54,2021-11-14,218.66666666666666,6682.0,12714.666666666666,43.733333333333334,18.614919019588278
54,2021-11-15,329.6666666666667,8766.0,16456.0,65.93333333333334,21.392355565695745
54,2021-11-16,525.6666666666666,13679.333333333334,9186.666666666666,105.13333333333333,21.85901278489855
54,2021-11-17,524.1666666666666,13979.333333333334,9930.666666666666,104.83333333333333,21.32887635716216
54,2021-11-18,507.5,13614.0,16005.333333333334,101.49999999999999,21.20485652024876
54,2021-11-19,519.3333333333334,13604.666666666666,14562.666666666666,103.86666666666666,21.71417487463452
54,2021-11-20,523.0,13885.333333333334,8722.666666666666,104.60000000000001,21.425472921067794
54,2021-11-21,523.0,13900.666666666666,12241.333333333334,104.60000000000001,21.401839240324204
54,2021-11-22,523.0,13697.333333333334,16032.0,104.60000000000001,21.71954395016061
54,2021-11-23,523.0,13664.0,14102.666666666666,104.60000000000001,21.7725287861046
54,2021-11-24,518.0,13750.0,9033.333333333334,103.60000000000001,21.429503030303028
54,2021-11-25,506.3333333333333,13611.333333333334,7286.666666666667,101.26666666666667,21.16025452645671
54,2021-11-26,466.8333333333333,12538.0,16414.666666666668,93.36666666666666,21.17964277485334
54,2021-11-27,263.0,7189.333333333333,23841.333333333332,52.6,20.80904580860534
54,2021-11-28,370.6666666666667,10108.666666666666,11994.666666666666,74.13333333333333,20.85809756204797
54,2021-11-29,523.1666666666666,13799.333333333334,10457.333333333334,104.63333333333334,21.56587073449603
54,2021-11-30,338.6666666666667,9429.333333333334,14560.0,67.73333333333333,20.430382730015083
54,2021-12-01,409.0,11232.666666666666,14393.333333333334,81.8,20.712163926642532
54,2021-12-02,503.6666666666667,13232.666666666666,13545.333333333334,100.73333333333335,21.65114531378575
54,2021-12-03,526.1666666666666,13572.0,12425.333333333334,105.23333333333333,22.052839588040733
54,2021-12-04,528.0,13852.666666666666,7052.0,105.60000000000001,21.68131286394918
54,2021-12-05,526.8333333333334,13860.0,13998.666666666666,105.36666666666667,21.62195967612634
54,2021-12-06,435.1666666666667,11478.666666666666,21050.666666666668,87.03333333333333,21.56498770666357
54,2021-12-07,501.1666666666667,13165.333333333334,11858.666666666666,100.23333333333333,21.65386157247991
54,2021-12-08,442.0,11920.0,11161.333333333334,88.4,21.092645413870244
54,2021-12-09,419.8333333333333,11466.666666666666,14678.666666666666,83.96666666666667,20.826906492248064
54,2021-12-10,530.3333333333334,13712.666666666666,14606.666666666666,106.06666666666666,21.99946116323918
54,2021-12-11,506.0,13223.333333333334,21402.666666666668,101.2,21.76680110915049
54,2021-12-12,528.5,13559.333333333334,19168.0,105.69999999999999,22.17132725306062
54,2021-12-13,513.8333333333334,13332.0,15828.0,102.76666666666668,21.923606944027735
54,2021-12-14,498.1666666666667,13094.0,14209.333333333334,99.63333333333333,21.641500347911684
54,2021-12-15,498.0,13016.0,13661.333333333334,99.6,21.763905961893055
54,2021-12-16,508.6666666666667,13412.666666666666,6480.0,101.73333333333335,21.57263449144258
54,2021-12-17,516.0,13370.666666666666,7714.666666666667,103.2,21.95238332668528
54,2021-12-18,523.0,13561.333333333334,8542.666666666666,104.60000000000001,21.937358666797756
54,2021-12-19,522.0,13405.333333333334,11157.333333333334,104.4,22.15021384523573
54,2021-12-20,496.5,12898.666666666666,7817.333333333333,99.3,21.89573211701468
54,2021-12-21,511.0,13428.0,5832.0,102.2,21.64684490120147
54,2021-12-22,490.3333333333333,12907.333333333334,10560.0,98.06666666666666,21.60926174612193
54,2021-12-23,503.5,13180.666666666666,10677.333333333334,100.69999999999999,21.729370036922763
54,2021-12-24,508.0,13358.666666666666,7097.333333333333,101.6,21.63145024453538
54,2021-12-25,489.0,13127.333333333334,6684.0,97.8,21.189337768523693
54,2021-12-26,467.5,12649.333333333334,9741.333333333334,93.5,21.023209391799305
54,2021-12-27,475.3333333333333,12879.333333333334,8873.333333333334,95.06666666666666,20.993745362941493
54,2021-12-28,462.0,12661.333333333334,7800.0,92.4,20.756186815501266
54,2021-12-29,311.6666666666667,8661.333333333334,11768.0,62.33333333333333,20.468717928981935
54,2021-12-30,384.5,10180.666666666666,9648.0,76.9,21.483506319167045
54,2021-12-31,185.66666666666666,4787.333333333333,13354.666666666666,37.13333333333333,22.061005895186373
54,2022-01-01,368.5,9888.666666666666,8236.0,73.7,21.197507247353876
54,2022-01-02,523.0,13620.0,13506.666666666666,104.60000000000001,21.842865883504647
54,2022-01-03,523.0,13612.0,16029.333333333334,104.60000000000001,21.855703301008912
54,2022-01-04,521.0,13672.666666666666,10736.0,104.2,21.675520503193717
54,2022-01-05,518.5,13664.666666666666,11313.333333333334,103.69999999999999,21.584140362004195
54,2022-01-06,506.5,13340.666666666666,12578.666666666666,101.29999999999998,21.596678077057618
54,2022-01-07,470.0,12956.666666666666,18476.0,94.0,20.634293799845636
54,2022-01-08,474.8333333333333,13051.333333333334,22294.666666666668,94.96666666666667,20.695282304064293
54,2022-01-09,525.0,14934.0,13540.0,105.0,19.997154144904243
54,2022-01-10,504.0,14739.199999999999,26536.0,100.8,19.45098784194529
54,2022-01-11,538.0,13871.733333333332,26922.666666666668,107.60000000000001,22.06157846171591
54,2022-01-12,536.8333333333334,13949.733333333332,19052.0,107.36666666666667,21.89064745164384
54,2022-01-13,529.8333333333334,14114.666666666666,6961.333333333333,105.96666666666667,21.352743796838595
54,2022-01-14,527.5,13865.333333333334,18250.666666666668,105.5,21.640993124338877
54,2022-01-15,479.5,12599.199999999999,25942.666666666668,95.89999999999999,21.64864303553665
54,2022-01-16,523.0,13793.199999999999,23262.666666666668,104.60000000000001,21.56858693655811
54,2022-01-17,523.0,13921.333333333334,21805.333333333332,104.60000000000001,21.370067522267984
54,2022-01-18,525.3333333333334,13905.333333333334,15893.333333333334,105.06666666666666,21.490107712468436
54,2022-01-19,510.5,13448.666666666666,8460.0,102.1,21.592431715659547
54,2022-01-20,533.3333333333334,14097.333333333334,13154.666666666666,106.66666666666667,21.52022447113717
54,2022-01-21,531.6666666666666,14155.333333333334,14422.666666666666,106.33333333333333,21.365072450116955
54,2022-01-22,529.0,14150.666666666666,16582.666666666668,105.80000000000001,21.26492273626684
54,2022-01-23,527.5,14102.0,12494.666666666666,105.5,21.277803384862665
54,2022-01-24,523.0,14038.666666666666,14760.0,104.60000000000001,21.191459302877767
54,2022-01-25,517.0,13961.333333333334,10757.333333333334,103.4,21.064380192913763
54,2022-01-26,542.8333333333334,14392.0,13314.666666666666,108.56666666666666,21.4550927212649
54,2022-01-27,477.8333333333333,12753.333333333334,17020.0,95.56666666666666,21.312665534065168
54,2022-01-28,388.1666666666667,10508.666666666666,15745.333333333334,77.63333333333333,21.011432362705914
54,2022-01-29,528.0,13859.066666666666,12080.0,105.60000000000001,21.671300616684146
54,2022-01-30,528.0,14134.666666666666,10596.0,105.60000000000001,21.248750117913406
54,2022-01-31,523.1666666666666,14201.333333333334,7360.0,104.63333333333334,20.955401292523394
54,2022-02-01,514.6666666666666,13946.666666666666,10265.333333333334,102.93333333333334,20.991363926067557
54,2022-02-02,538.0,14238.666666666666,10448.0,107.60000000000001,21.493047101788555
54,2022-02-03,536.8333333333334,14316.666666666666,13577.333333333334,107.36666666666667,21.329594489716726
54,2022-02-04,528.0,14110.0,23868.0,105.60000000000001,21.285896527285615
54,2022-02-05,418.6666666666667,10637.333333333334,22210.666666666668,83.73333333333333,22.38827609258795
54,2022-02-06,520.6666666666666,12897.333333333334,18865.333333333332,104.13333333333334,22.963859884902995
54,2022-02-07,354.1666666666667,9458.666666666666,18221.333333333332,70.83333333333334,21.299175946809513
54,2022-02-08,337.3333333333333,10175.333333333334,15964.0,67.46666666666667,18.858000829893644
54,2022-02-09,364.5,10831.333333333334,13853.333333333334,72.89999999999999,19.142587862374594
54,2022-02-10,375.0,11240.666666666666,12968.0,75.0,18.97685487219026
54,2022-02-11,278.0,9476.666666666666,13074.666666666666,55.60000000000001,16.686844882166728
54,2022-02-12,299.0,10298.0,12302.666666666666,59.8,16.51594160678449
54,2022-02-13,298.6666666666667,10199.333333333334,21700.0,59.73333333333334,16.657123559274027
54,2022-02-14,295.0,10129.333333333334,25876.0,59.0,16.56632552323285
54,2022-02-15,298.8333333333333,10248.0,19444.0,59.766666666666666,16.58727177118571
54,2022-02-16,296.8333333333333,10228.666666666666,17960.0,59.36666666666667,16.50740022594451
54,2022-02-17,298.8333333333333,10305.333333333334,11665.333333333334,59.766666666666666,16.49498911027731
54,2022-02-18,317.1666666666667,10640.666666666666,26096.0,63.43333333333333,16.95523202389157
54,2022-02-19,440.5,13417.333333333334,25984.0,88.1,18.67517763092517
54,2022-02-20,466.0,14266.666666666666,17253.333333333332,93.2,18.580116822429908
54,2022-02-21,484.5,14910.666666666666,7854.666666666667,96.89999999999999,18.48339555575427
54,2022-02-22,497.1666666666667,15232.0,8697.333333333334,99.43333333333332,18.56650290324463
54,2022-02-23,483.8333333333333,14713.333333333334,15220.0,96.76666666666667,18.705518426219605
54,2022-02-24,534.3333333333334,15774.0,15738.666666666666,106.86666666666666,19.26883549582294
54,2022-02-25,525.3333333333334,15767.333333333334,26234.666666666668,105.06666666666666,18.952292362549855
54,2022-02-26,538.0,15722.0,23966.666666666668,107.60000000000001,19.465229190518592
54,2022-02-27,537.8333333333334,15977.333333333334,26129.333333333332,107.56666666666668,19.148222134134468
54,2022-02-28,538.0,15795.333333333334,25097.333333333332,107.60000000000001,19.374857552863713
54,2022-03-01,535.8333333333334,15944.666666666666,22541.333333333332,107.16666666666667,19.116101169321684
54,2022-03-02,520.8333333333334,15695.333333333334,5202.666666666667,104.16666666666667,18.87614329807869
54,2022-03-03,537.8333333333334,15838.0,8140.0,107.56666666666668,19.31667683910707
54,2022-03-04,536.8333333333334,16000.0,7506.666666666667,107.36666666666667,19.085543402777777
54,2022-03-05,485.3333333333333,14918.666666666666,7776.0,97.06666666666666,18.505258140435547
54,2022-03-06,426.8333333333333,12870.666666666666,7852.0,85.36666666666667,18.864370748299315
54,2022-03-07,313.8333333333333,8497.466666666667,5414.0,62.76666666666667,21.0084803052413
54,2022-03-08,1.3333333333333333,153.875,10669.333333333334,0.26666666666666666,4.928964708006138
54,2022-03-09,0.0,0.0,18784.0,0.0,0.0
54,2022-03-10,93.33333333333333,3350.949958333333,13885.333333333334,18.666666666666668,15.843600104824338
54,2022-03-11,166.0,5750.291666666667,4522.666666666667,33.2,16.42113805821444
54,2022-03-12,456.6666666666667,15534.583333333334,11301.333333333334,91.33333333333333,16.721866087314144
54,2022-03-13,290.5,9857.0,14117.333333333334,58.099999999999994,16.7643383720537
54,2022-03-14,0.0,0.0,6577.333333333333,0.0,0.0
54,2022-03-15,0.0,0.0,7110.666666666667,0.0,0.0
54,2022-03-16,0.0,0.0,8742.666666666666,0.0,0.0
54,2022-03-17,0.0,0.0,7978.666666666667,0.0,0.0
54,2022-03-18,0.0,0.0,8192.0,0.0,0.0
54,2022-03-19,0.0,0.0,10172.0,0.0,0.0
54,2022-03-20,284.1666666666667,9336.9,10528.0,56.833333333333336,17.31232767002134
54,2022-03-21,66.66666666666667,2298.4583333333335,9824.0,13.333333333333334,16.498981805437218
54,2022-03-22,0.0,0.0,15666.666666666666,0.0,0.0
54,2022-03-23,0.0,0.0,20245.333333333332,0.0,0.0
54,2022-03-24,0.0,0.0,15514.666666666666,0.0,0.0
54,2022-03-25,0.0,0.0,8737.333333333334,0.0,0.0
54,2022-03-26,0.0,0.0,9708.0,0.0,0.0
54,2022-03-27,0.0,0.0,16548.0,0.0,0.0
54,2022-03-28,198.0,6259.5,25098.666666666668,39.6,17.993290198897675
54,2022-03-29,0.0,0.0,13452.0,0.0,0.0
54,2022-03-30,26.666666666666668,1433.0,18593.333333333332,5.333333333333334,10.585407459099013
54,2022-03-31,140.5,6535.208333333333,17437.333333333332,28.1,12.229309190602185
54,2022-04-01,298.8333333333333,13516.958333333334,18848.0,59.766666666666666,12.575784945043317
54,2022-04-02,298.8333333333333,13633.833333333334,13880.0,59.766666666666666,12.46797998443415
54,2022-04-03,298.8333333333333,13553.375,16565.333333333332,59.766666666666666,12.541994972551937
54,2022-04-04,298.8333333333333,13641.25,16302.666666666666,59.766666666666666,12.461201217711801
54,2022-04-05,295.8333333333333,13647.041666666666,9974.666666666666,59.166666666666664,12.330867393930511
54,2022-04-06,309.8333333333333,11684.041666666666,440.6666666666667,61.96666666666667,15.08412352555896
54,2022-04-07,373.5,15286.791666666666,1645.3333333333333,74.7,13.898223684389846
54,2022-04-08,326.8333333333333,13788.75,1616.6666666666667,65.36666666666666,13.482998418598092
54,2022-04-09,326.8333333333333,13845.0,1110.6666666666667,65.36666666666666,13.42821917258537
54,2022-04-10,280.1666666666667,11726.258333333333,1346.6666666666667,56.03333333333333,13.590706801662838
54,2022-04-11,326.8333333333333,13925.875,1216.0,65.36666666666666,13.350234325989888
54,2022-04-12,373.6666666666667,15954.833333333334,1564.0,74.73333333333333,13.322236034360888
54,2022-04-13,326.8333333333333,14290.641666666668,1416.0,65.36666666666666,13.00947142759121
54,2022-04-14,342.5,14800.083333333334,1672.6666666666667,68.5,13.163805383978694
54,2022-04-15,358.0,15402.466666666665,1760.0,71.6,13.221410423438673
54,2022-04-16,363.3333333333333,15617.0,1560.6666666666667,72.66666666666667,13.234046943146001
54,2022-04-17,348.6666666666667,14553.625,2228.6666666666665,69.73333333333333,13.627754062800312
54,2022-04-18,348.6666666666667,15401.25,1801.3333333333333,69.73333333333333,12.877735393050708
54,2022-04-19,348.6666666666667,15608.458333333334,1712.0,69.73333333333333,12.70677846502386
54,2022-04-20,348.8333333333333,15774.408333333333,1832.0,69.76666666666667,12.579110644579556
54,2022-04-21,276.0,12216.791666666666,1314.0,55.2,12.851000842419758
54,2022-04-22,334.1666666666667,14909.041666666666,1176.6666666666667,66.83333333333333,12.749655084396029
54,2022-04-23,348.6666666666667,16079.791666666666,1323.3333333333333,69.73333333333333,12.334315414879786
54,2022-04-24,334.3333333333333,15492.416666666666,1578.6666666666667,66.86666666666666,12.275679678408972
54,2022-04-25,348.6666666666667,16100.0,1471.3333333333333,69.73333333333333,12.318833678398894
54,2022-04-26,348.6666666666667,15562.666666666666,1656.0,69.73333333333333,12.7441669522504
54,2022-04-27,348.6666666666667,14976.5,2155.3333333333335,69.73333333333333,13.242962122139499
54,2022-04-28,348.6666666666667,15693.0,2188.0,69.73333333333333,12.638324235150844
54,2022-04-29,348.6666666666667,15628.166666666666,1920.6666666666667,69.73333333333333,12.69075422936507
54,2022-04-30,348.6666666666667,15884.5,1322.0,69.73333333333333,12.485959408368046
54,2022-05-01,348.8333333333333,16152.283333333333,1227.3333333333333,69.76666666666667,12.284828323205767
54,2022-05-02,127.16666666666667,5835.5,2302.0,25.433333333333337,12.395962452041621
